Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,1,7,15,6.0,3.5,0.6,12.35,3.5,0.0,0.0
2018,1,1,7,30,12.0,7.0,0.7,12.4,7.0,6.67,0.0
2018,1,1,7,45,54.0,20.5,0.85,12.45,25.0,17.02,0.0
2018,1,1,8,0,96.0,34.0,1.0,12.5,43.0,27.79,16.63
2018,1,1,8,15,148.5,48.5,1.15,12.65,70.5,39.06,28.37
2018,1,1,8,30,201.0,63.0,1.3,12.8,98.0,50.04,38.7
2018,1,1,8,45,234.5,76.5,1.5,12.95,127.5,59.98,47.91
2018,1,1,9,0,268.0,90.0,1.7,13.1,157.0,69.66,56.73
2018,1,1,9,15,315.0,99.5,1.75,13.3,190.5,71.85,58.75
2018,1,1,9,30,362.0,109.0,1.8,13.5,224.0,92.69,65.39
2018,1,1,9,45,396.5,116.5,1.85,13.65,254.5,121.91,82.44
2018,1,1,10,0,431.0,124.0,1.9,13.8,285.0,153.91,105.38
2018,1,1,10,15,458.5,129.0,1.85,14.0,312.0,185.24,130.3
2018,1,1,10,30,486.0,134.0,1.8,14.2,339.0,218.26,157.91
2018,1,1,10,45,520.5,133.5,1.75,14.35,363.0,249.84,184.78
2018,1,1,11,0,555.0,133.0,1.7,14.5,387.0,283.03,213.26
2018,1,1,11,15,589.5,128.0,1.55,14.65,405.5,314.94,240.58
2018,1,1,11,30,624.0,123.0,1.4,14.8,424.0,346.39,267.28
2018,1,1,11,45,607.5,130.0,1.3,14.95,426.5,369.43,287.68
2018,1,1,12,0,591.0,137.0,1.2,15.1,429.0,389.99,305.5
2018,1,1,12,15,591.0,137.0,1.15,15.25,429.0,408.92,321.65
2018,1,1,12,30,591.0,137.0,1.1,15.4,429.0,426.12,336.11
2018,1,1,12,45,563.5,142.0,1.1,15.55,416.5,429.78,340.14
2018,1,1,13,0,536.0,147.0,1.1,15.7,404.0,433.53,343.99
2018,1,1,13,15,516.5,146.5,1.1,15.8,388.0,433.47,344.86
2018,1,1,13,30,497.0,146.0,1.1,15.9,372.0,431.21,343.9
2018,1,1,13,45,511.0,135.5,1.15,16.0,358.0,434.89,347.89
2018,1,1,14,0,525.0,125.0,1.2,16.1,344.0,436.72,350.31
2018,1,1,14,15,555.0,109.5,1.2,16.15,327.0,443.92,356.68
2018,1,1,14,30,585.0,94.0,1.2,16.2,310.0,445.3,358.42
2018,1,1,14,45,599.0,82.0,1.25,16.25,285.5,438.9,354.02
2018,1,1,15,0,613.0,70.0,1.3,16.3,261.0,429.84,347.17
2018,1,1,15,15,589.0,63.5,1.3,16.3,228.0,404.37,326.65
2018,1,1,15,30,565.0,57.0,1.3,16.3,195.0,377.52,304.29
2018,1,1,15,45,475.5,53.0,1.15,15.95,154.5,319.82,256.56
2018,1,1,16,0,386.0,49.0,1.0,15.6,114.0,263.74,209.16
2018,1,1,16,15,281.5,39.0,1.05,15.45,79.0,194.99,150.59
2018,1,1,16,30,177.0,29.0,1.1,15.3,44.0,134.1,89.75
2018,1,1,16,45,106.5,18.0,1.1,15.1,25.5,76.3,0.0
2018,1,1,17,0,36.0,7.0,1.1,14.9,7.0,20.1,0.0
2018,1,1,17,15,18.0,3.5,1.1,14.85,3.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.4,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.6,5.0,4.77,0.0
2018,1,2,7,45,0.0,17.5,2.65,12.8,17.5,16.02,0.0
2018,1,2,8,0,0.0,30.0,2.7,13.0,30.0,27.15,16.01
2018,1,2,8,15,6.0,46.0,2.7,13.15,47.0,40.97,29.93
2018,1,2,8,30,12.0,62.0,2.7,13.3,64.0,54.66,42.64
2018,1,2,8,45,18.5,77.5,2.7,13.45,81.5,65.72,52.87
2018,1,2,9,0,25.0,93.0,2.7,13.6,99.0,77.97,63.98
2018,1,2,9,15,90.5,109.0,2.6,13.8,136.5,86.54,71.65
2018,1,2,9,30,156.0,125.0,2.5,14.0,174.0,105.36,80.64
2018,1,2,9,45,161.5,139.0,2.35,14.2,195.0,126.88,95.68
2018,1,2,10,0,167.0,153.0,2.2,14.4,216.0,148.88,112.65
2018,1,2,10,15,137.5,166.5,2.15,14.65,221.0,164.9,127.03
2018,1,2,10,30,108.0,180.0,2.1,14.9,226.0,178.31,139.44
2018,1,2,10,45,67.0,153.5,2.0,15.15,182.5,154.88,121.84
2018,1,2,11,0,26.0,127.0,1.9,15.4,139.0,123.83,97.57
2018,1,2,11,15,13.0,94.5,1.85,15.65,100.5,92.12,71.6
2018,1,2,11,30,0.0,62.0,1.8,15.9,62.0,57.68,43.03
2018,1,2,11,45,0.0,69.0,1.8,16.1,69.0,64.21,48.47
2018,1,2,12,0,0.0,76.0,1.8,16.3,76.0,70.75,53.86
2018,1,2,12,15,0.0,95.0,1.8,16.45,95.0,88.49,68.55
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,106.34,83.25
2018,1,2,12,45,0.0,118.5,1.8,16.75,118.5,110.75,86.83
2018,1,2,13,0,0.0,123.0,1.8,16.9,123.0,115.25,90.52
2018,1,2,13,15,0.0,108.0,1.8,16.95,108.0,101.11,78.92
2018,1,2,13,30,0.0,93.0,1.8,17.0,93.0,86.87,67.22
2018,1,2,13,45,0.0,92.5,1.75,17.1,92.5,86.51,67.0
2018,1,2,14,0,0.0,92.0,1.7,17.2,92.0,86.2,66.8
2018,1,2,14,15,9.0,94.0,1.65,17.1,97.5,93.49,73.13
2018,1,2,14,30,18.0,96.0,1.6,17.0,103.0,104.8,82.79
2018,1,2,14,45,68.5,109.5,1.55,16.95,131.5,148.75,119.93
2018,1,2,15,0,119.0,123.0,1.5,16.9,160.0,201.69,163.65
2018,1,2,15,15,129.0,109.0,1.5,16.9,144.5,192.47,155.89
2018,1,2,15,30,139.0,95.0,1.5,16.9,129.0,182.49,147.36
2018,1,2,15,45,118.0,79.0,1.4,16.3,104.5,153.44,122.84
2018,1,2,16,0,97.0,63.0,1.3,15.7,80.0,124.56,98.0
2018,1,2,16,15,69.0,47.5,1.3,15.45,58.0,93.53,70.73
2018,1,2,16,30,41.0,32.0,1.3,15.2,36.0,63.16,40.79
2018,1,2,16,45,20.5,18.5,1.35,15.0,20.5,32.92,0.0
2018,1,2,17,0,0.0,5.0,1.4,14.8,5.0,4.77,0.0
2018,1,2,17,15,0.0,2.5,1.4,14.65,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.9,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.1,2.5,2.31,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.2,4.0,3.7,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.35,5.0,4.62,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.5,6.0,5.55,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.65,7.0,6.48,0.16
2018,1,3,9,0,0.0,8.0,1.0,13.8,8.0,7.41,1.02
2018,1,3,9,15,0.0,10.0,1.0,13.95,10.0,9.26,2.71
2018,1,3,9,30,0.0,12.0,1.0,14.1,12.0,11.12,3.95
2018,1,3,9,45,0.0,14.0,0.95,14.25,14.0,12.98,5.54
2018,1,3,10,0,0.0,16.0,0.9,14.4,16.0,14.84,7.12
2018,1,3,10,15,0.0,17.5,1.2,14.45,17.5,16.23,8.29
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,17.63,9.46
2018,1,3,10,45,0.0,25.5,1.75,14.6,25.5,23.67,14.59
2018,1,3,11,0,0.0,32.0,2.0,14.7,32.0,29.72,19.7
2018,1,3,11,15,0.0,43.5,2.35,14.7,43.5,40.43,28.75
2018,1,3,11,30,0.0,55.0,2.7,14.7,55.0,51.15,37.77
2018,1,3,11,45,0.0,68.0,3.1,14.75,68.0,63.28,47.95
2018,1,3,12,0,0.0,81.0,3.5,14.8,81.0,75.43,58.11
2018,1,3,12,15,0.0,83.0,3.75,14.8,83.0,77.3,59.67
2018,1,3,12,30,0.0,85.0,4.0,14.8,85.0,79.17,61.24
2018,1,3,12,45,0.0,85.0,4.25,14.85,85.0,79.16,61.25
2018,1,3,13,0,0.0,85.0,4.5,14.9,85.0,79.17,61.29
2018,1,3,13,15,0.0,75.0,4.45,14.95,75.0,69.81,53.46
2018,1,3,13,30,0.0,65.0,4.4,15.0,65.0,60.47,45.64
2018,1,3,13,45,0.0,51.5,4.35,15.0,51.5,47.87,35.06
2018,1,3,14,0,0.0,38.0,4.3,15.0,38.0,35.29,24.44
2018,1,3,14,15,0.0,46.5,4.0,15.0,46.5,43.2,31.21
2018,1,3,14,30,0.0,55.0,3.7,15.0,55.0,51.12,37.99
2018,1,3,14,45,0.0,65.5,3.45,15.0,65.5,60.93,46.35
2018,1,3,15,0,0.0,76.0,3.2,15.0,76.0,71.72,55.52
2018,1,3,15,15,0.0,68.0,3.2,15.0,68.0,64.16,49.08
2018,1,3,15,30,0.0,60.0,3.2,15.0,60.0,56.63,42.6
2018,1,3,15,45,0.0,49.0,3.1,14.9,49.0,45.89,33.31
2018,1,3,16,0,0.0,38.0,3.0,14.8,38.0,35.3,24.07
2018,1,3,16,15,0.0,28.5,3.25,14.75,28.5,26.46,16.2
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,17.63,7.61
2018,1,3,16,45,0.0,11.5,3.75,14.7,11.5,10.66,0.0
2018,1,3,17,0,0.0,4.0,4.0,14.7,4.0,3.81,0.0
2018,1,3,17,15,0.0,2.0,4.25,14.7,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.81,0.0
2018,1,4,7,45,0.0,13.5,3.95,14.5,13.5,12.53,0.0
2018,1,4,8,0,0.0,23.0,4.1,14.7,23.0,21.36,11.27
2018,1,4,8,15,0.0,34.5,4.1,14.9,34.5,31.81,21.81
2018,1,4,8,30,0.0,46.0,4.1,15.1,46.0,42.13,31.37
2018,1,4,8,45,2.5,62.0,4.1,15.25,62.5,55.96,43.92
2018,1,4,9,0,5.0,78.0,4.1,15.4,79.0,69.59,56.16
2018,1,4,9,15,27.0,94.0,4.1,15.65,102.5,80.11,65.51
2018,1,4,9,30,49.0,110.0,4.1,15.9,126.0,95.16,73.96
2018,1,4,9,45,28.0,118.0,4.15,16.2,127.5,104.17,81.33
2018,1,4,10,0,7.0,126.0,4.2,16.5,129.0,113.73,89.9
2018,1,4,10,15,15.0,138.0,4.3,16.65,144.5,126.59,100.06
2018,1,4,10,30,23.0,150.0,4.4,16.8,160.0,140.2,110.88
2018,1,4,10,45,43.5,160.0,4.5,17.0,179.5,154.25,121.68
2018,1,4,11,0,64.0,170.0,4.6,17.2,199.0,172.19,135.91
2018,1,4,11,15,101.0,178.5,4.7,17.3,226.5,195.78,154.64
2018,1,4,11,30,138.0,187.0,4.8,17.4,254.0,222.76,176.44
2018,1,4,11,45,172.5,197.5,4.9,17.45,282.5,252.89,201.02
2018,1,4,12,0,207.0,208.0,5.0,17.5,311.0,285.0,227.32
2018,1,4,12,15,386.0,171.0,5.0,17.5,363.0,345.96,276.67
2018,1,4,12,30,565.0,134.0,5.0,17.5,415.0,411.68,330.2
2018,1,4,12,45,545.0,140.0,5.0,17.5,408.0,419.61,337.79
2018,1,4,13,0,525.0,146.0,5.0,17.5,401.0,428.02,345.61
2018,1,4,13,15,478.5,152.0,5.0,17.5,379.0,420.06,340.15
2018,1,4,13,30,432.0,158.0,5.0,17.5,357.0,409.44,332.34
2018,1,4,13,45,481.5,139.5,4.95,17.45,351.5,424.38,345.61
2018,1,4,14,0,531.0,121.0,4.9,17.4,346.0,437.62,357.4
2018,1,4,14,15,577.0,104.0,4.85,17.3,334.0,452.8,370.56
2018,1,4,14,30,623.0,87.0,4.8,17.2,322.0,461.49,378.45
2018,1,4,14,45,635.5,77.0,4.75,17.15,297.5,456.33,374.7
2018,1,4,15,0,648.0,67.0,4.7,17.1,273.0,448.51,368.47
2018,1,4,15,15,547.0,66.0,4.7,17.1,225.0,387.81,318.78
2018,1,4,15,30,446.0,65.0,4.7,17.1,177.0,327.7,268.73
2018,1,4,15,45,399.5,59.5,4.3,16.65,146.5,291.51,237.5
2018,1,4,16,0,353.0,54.0,3.9,16.2,116.0,253.55,203.95
2018,1,4,16,15,227.5,41.5,3.8,15.95,77.5,174.65,136.52
2018,1,4,16,30,102.0,29.0,3.7,15.7,39.0,91.27,63.14
2018,1,4,16,45,87.0,19.0,3.55,15.45,24.5,71.72,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,35.86,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.91,0.0
2018,1,5,7,45,0.0,7.0,3.85,15.2,7.0,6.48,0.0
2018,1,5,8,0,0.0,12.0,3.9,15.3,12.0,11.11,3.14
2018,1,5,8,15,0.0,18.5,3.75,15.35,18.5,17.15,9.15
2018,1,5,8,30,0.0,25.0,3.6,15.4,25.0,23.19,14.75
2018,1,5,8,45,0.0,36.5,3.5,15.45,36.5,33.89,24.42
2018,1,5,9,0,0.0,48.0,3.4,15.5,48.0,44.61,34.07
2018,1,5,9,15,0.0,54.5,3.3,15.5,54.5,50.66,39.53
2018,1,5,9,30,0.0,61.0,3.2,15.5,61.0,56.73,42.73
2018,1,5,9,45,0.0,50.5,3.1,15.55,50.5,46.93,34.38
2018,1,5,10,0,0.0,40.0,3.0,15.6,40.0,37.15,26.03
2018,1,5,10,15,0.0,54.5,2.85,15.65,54.5,50.66,37.44
2018,1,5,10,30,0.0,69.0,2.7,15.7,69.0,64.2,48.78
2018,1,5,10,45,0.0,73.0,2.55,15.75,73.0,67.94,51.83
2018,1,5,11,0,0.0,77.0,2.4,15.8,77.0,71.68,54.89
2018,1,5,11,15,0.5,91.0,2.3,15.8,91.0,84.78,65.75
2018,1,5,11,30,1.0,105.0,2.2,15.8,105.0,97.86,76.55
2018,1,5,11,45,1.0,100.0,2.05,15.8,100.0,93.41,72.79
2018,1,5,12,0,1.0,95.0,1.9,15.8,95.0,88.88,69.0
2018,1,5,12,15,0.5,80.5,1.95,15.75,80.5,75.19,57.63
2018,1,5,12,30,0.0,66.0,2.0,15.7,66.0,61.41,46.15
2018,1,5,12,45,3.5,83.5,2.05,15.6,85.0,79.52,61.37
2018,1,5,13,0,7.0,101.0,2.1,15.5,104.0,97.95,76.8
2018,1,5,13,15,8.0,125.5,2.1,15.45,129.0,122.18,96.96
2018,1,5,13,30,9.0,150.0,2.1,15.4,154.0,147.18,117.67
2018,1,5,13,45,24.5,141.5,2.15,15.3,152.0,152.55,122.5
2018,1,5,14,0,40.0,133.0,2.2,15.2,150.0,153.83,124.04
2018,1,5,14,15,20.0,100.0,2.25,15.1,108.5,109.21,86.96
2018,1,5,14,30,0.0,67.0,2.3,15.0,67.0,62.33,47.42
2018,1,5,14,45,1.5,65.0,2.3,14.9,65.5,61.3,46.7
2018,1,5,15,0,3.0,63.0,2.3,14.8,64.0,60.25,45.88
2018,1,5,15,15,4.0,61.5,2.3,14.8,62.5,59.52,45.27
2018,1,5,15,30,5.0,60.0,2.3,14.8,61.0,59.12,44.84
2018,1,5,15,45,2.5,44.0,2.5,14.5,44.5,42.15,30.27
2018,1,5,16,0,0.0,28.0,2.7,14.2,28.0,25.98,16.33
2018,1,5,16,15,0.0,22.0,2.85,14.1,22.0,20.4,11.31
2018,1,5,16,30,0.0,16.0,3.0,14.0,16.0,14.83,5.84
2018,1,5,16,45,0.0,9.5,3.1,13.85,9.5,8.8,0.0
2018,1,5,17,0,0.0,3.0,3.2,13.7,3.0,2.86,0.0
2018,1,5,17,15,0.0,1.5,3.25,13.65,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,7,15,4.5,3.5,2.4,12.2,3.5,0.0,0.0
2018,1,6,7,30,9.0,7.0,2.4,12.4,7.0,6.67,0.0
2018,1,6,7,45,118.5,21.5,2.45,12.6,32.0,17.13,0.0
2018,1,6,8,0,228.0,36.0,2.5,12.8,57.0,28.35,16.99
2018,1,6,8,15,411.5,38.5,2.5,12.95,101.0,30.07,20.51
2018,1,6,8,30,595.0,41.0,2.5,13.1,145.0,33.46,24.02
2018,1,6,8,45,604.0,49.0,2.55,13.25,178.0,35.75,26.33
2018,1,6,9,0,613.0,57.0,2.6,13.4,211.0,40.69,30.89
2018,1,6,9,15,629.5,64.0,2.6,13.55,244.0,44.69,34.52
2018,1,6,9,30,646.0,71.0,2.6,13.7,277.0,71.08,41.22
2018,1,6,9,45,590.0,89.0,2.6,13.85,293.0,114.86,69.1
2018,1,6,10,0,534.0,107.0,2.6,14.0,309.0,153.3,100.36
2018,1,6,10,15,578.0,107.0,2.75,14.15,340.5,187.53,127.22
2018,1,6,10,30,622.0,107.0,2.9,14.3,372.0,224.81,158.47
2018,1,6,10,45,668.5,103.0,3.05,14.4,401.0,261.82,190.5
2018,1,6,11,0,715.0,99.0,3.2,14.5,430.0,301.18,224.99
2018,1,6,11,15,638.0,120.0,3.3,14.55,422.5,324.18,248.96
2018,1,6,11,30,561.0,141.0,3.4,14.6,415.0,338.8,265.05
2018,1,6,11,45,684.5,113.5,3.5,14.7,453.0,385.81,303.91
2018,1,6,12,0,808.0,86.0,3.6,14.8,491.0,436.93,346.26
2018,1,6,12,15,734.0,104.0,3.5,14.8,472.0,444.07,354.55
2018,1,6,12,30,660.0,122.0,3.4,14.8,453.0,446.79,358.69
2018,1,6,12,45,702.5,112.0,3.3,14.85,460.0,475.25,382.65
2018,1,6,13,0,745.0,102.0,3.2,14.9,467.0,502.81,405.56
2018,1,6,13,15,771.0,90.0,3.1,14.9,458.0,517.63,418.49
2018,1,6,13,30,797.0,78.0,3.0,14.9,449.0,530.46,429.77
2018,1,6,13,45,749.5,82.5,2.95,14.9,418.5,517.66,420.6
2018,1,6,14,0,702.0,87.0,2.9,14.9,388.0,503.08,409.86
2018,1,6,14,15,692.5,82.0,3.0,14.8,363.0,495.86,405.49
2018,1,6,14,30,683.0,77.0,3.1,14.7,338.0,486.16,398.85
2018,1,6,14,45,700.5,70.0,3.2,14.65,316.5,484.93,398.66
2018,1,6,15,0,718.0,63.0,3.3,14.6,295.0,482.81,397.24
2018,1,6,15,15,713.5,56.5,3.3,14.6,263.5,466.46,383.62
2018,1,6,15,30,709.0,50.0,3.3,14.6,232.0,447.77,367.33
2018,1,6,15,45,658.0,46.0,3.15,14.1,192.0,406.05,331.88
2018,1,6,16,0,607.0,42.0,3.0,13.6,152.0,363.97,294.75
2018,1,6,16,15,521.5,36.5,2.9,13.35,113.0,304.16,241.5
2018,1,6,16,30,436.0,31.0,2.8,13.1,74.0,253.18,187.51
2018,1,6,16,45,271.5,21.0,2.75,12.8,43.5,152.53,9.53
2018,1,6,17,0,107.0,11.0,2.7,12.5,13.0,51.5,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.4,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.55,10.0,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.5,10.2,3.0,2.86,0.0
2018,1,7,7,45,0.0,9.5,2.45,10.35,9.5,8.8,0.0
2018,1,7,8,0,0.0,16.0,2.4,10.5,16.0,14.83,6.33
2018,1,7,8,15,0.0,23.5,2.5,10.65,23.5,21.8,13.5
2018,1,7,8,30,0.0,31.0,2.6,10.8,31.0,28.77,20.09
2018,1,7,8,45,0.0,36.5,2.65,10.95,36.5,33.89,24.93
2018,1,7,9,0,0.0,42.0,2.7,11.1,42.0,39.01,29.68
2018,1,7,9,15,0.0,46.5,2.75,11.3,46.5,43.2,33.5
2018,1,7,9,30,0.0,51.0,2.8,11.5,51.0,47.39,35.4
2018,1,7,9,45,0.0,72.0,2.8,11.7,72.0,66.79,52.0
2018,1,7,10,0,0.0,93.0,2.8,11.9,93.0,85.31,67.67
2018,1,7,10,15,0.0,98.5,2.8,12.1,98.5,90.53,71.93
2018,1,7,10,30,0.0,104.0,2.8,12.3,104.0,95.73,76.17
2018,1,7,10,45,0.0,100.0,2.75,12.55,100.0,92.48,73.24
2018,1,7,11,0,0.0,96.0,2.7,12.8,96.0,89.06,70.2
2018,1,7,11,15,0.0,101.0,2.55,12.95,101.0,93.72,74.0
2018,1,7,11,30,0.0,106.0,2.4,13.1,106.0,98.41,77.82
2018,1,7,11,45,0.0,96.0,2.25,13.3,96.0,89.32,70.08
2018,1,7,12,0,0.0,86.0,2.1,13.5,86.0,80.1,62.27
2018,1,7,12,15,0.0,104.0,1.95,13.6,104.0,96.87,76.28
2018,1,7,12,30,0.0,122.0,1.8,13.7,122.0,113.82,90.35
2018,1,7,12,45,1.0,136.5,1.65,13.75,137.0,128.25,102.27
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,143.03,114.46
2018,1,7,13,15,1.0,145.5,1.35,13.8,146.0,137.71,110.08
2018,1,7,13,30,0.0,140.0,1.2,13.8,140.0,132.34,105.71
2018,1,7,13,45,2.0,136.0,1.05,13.8,137.0,130.1,103.98
2018,1,7,14,0,4.0,132.0,0.9,13.8,134.0,127.93,102.32
2018,1,7,14,15,2.0,116.0,0.9,13.7,117.0,111.4,88.75
2018,1,7,14,30,0.0,100.0,0.9,13.6,100.0,94.75,74.98
2018,1,7,14,45,0.0,90.0,0.9,13.5,90.0,85.21,67.12
2018,1,7,15,0,0.0,80.0,0.9,13.4,80.0,75.63,59.12
2018,1,7,15,15,0.0,74.0,0.9,13.4,74.0,70.19,54.53
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,64.89,49.95
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,53.17,39.83
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,41.34,29.51
2018,1,7,16,15,0.0,33.0,0.85,12.95,33.0,30.66,20.05
2018,1,7,16,30,0.0,22.0,0.8,12.9,22.0,20.42,10.58
2018,1,7,16,45,16.5,14.5,0.75,12.8,15.0,24.55,0.02
2018,1,7,17,0,33.0,7.0,0.7,12.7,8.0,19.4,0.0
2018,1,7,17,15,16.5,3.5,0.75,12.65,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.25,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.4,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.5,4.8,13.55,3.5,3.24,0.0
2018,1,8,8,0,0.0,6.0,5.0,13.7,6.0,5.55,0.0
2018,1,8,8,15,0.0,7.0,5.2,13.8,7.0,6.48,0.0
2018,1,8,8,30,0.0,8.0,5.4,13.9,8.0,7.4,0.89
2018,1,8,8,45,0.0,9.0,5.55,14.05,9.0,8.33,1.78
2018,1,8,9,0,0.0,10.0,5.7,14.2,10.0,9.26,2.65
2018,1,8,9,15,0.0,15.0,5.8,14.3,15.0,13.9,6.82
2018,1,8,9,30,0.0,20.0,5.9,14.4,20.0,18.54,10.27
2018,1,8,9,45,0.0,18.0,6.0,14.45,18.0,16.69,8.66
2018,1,8,10,0,0.0,16.0,6.1,14.5,16.0,14.84,7.06
2018,1,8,10,15,0.0,17.5,6.15,14.6,17.5,16.23,8.23
2018,1,8,10,30,0.0,19.0,6.2,14.7,19.0,17.63,9.4
2018,1,8,10,45,0.0,21.5,6.2,14.75,21.5,19.95,11.36
2018,1,8,11,0,0.0,24.0,6.2,14.8,24.0,22.28,13.31
2018,1,8,11,15,0.0,29.0,6.3,14.9,29.0,26.93,17.23
2018,1,8,11,30,0.0,34.0,6.4,15.0,34.0,31.59,21.15
2018,1,8,11,45,0.0,33.0,6.55,15.05,33.0,30.66,20.34
2018,1,8,12,0,0.0,32.0,6.7,15.1,32.0,29.73,19.54
2018,1,8,12,15,0.0,29.0,6.55,15.15,29.0,26.94,17.17
2018,1,8,12,30,0.0,26.0,6.4,15.2,26.0,24.15,14.81
2018,1,8,12,45,0.0,25.0,6.3,15.25,25.0,23.22,14.02
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,22.29,13.24
2018,1,8,13,15,0.0,26.0,6.1,15.3,26.0,24.14,14.83
2018,1,8,13,30,0.0,28.0,6.0,15.3,28.0,26.0,16.43
2018,1,8,13,45,0.0,27.0,5.9,15.3,27.0,25.07,15.66
2018,1,8,14,0,0.0,26.0,5.8,15.3,26.0,24.13,14.89
2018,1,8,14,15,0.0,28.0,5.7,15.25,28.0,25.99,16.51
2018,1,8,14,30,0.0,30.0,5.6,15.2,30.0,27.84,18.12
2018,1,8,14,45,0.0,36.0,5.5,15.15,36.0,33.42,22.91
2018,1,8,15,0,0.0,42.0,5.4,15.1,42.0,39.0,27.7
2018,1,8,15,15,0.0,45.5,5.4,15.1,45.5,42.27,30.48
2018,1,8,15,30,0.0,49.0,5.4,15.1,49.0,45.54,33.21
2018,1,8,15,45,0.0,37.5,5.5,15.0,37.5,34.82,23.98
2018,1,8,16,0,0.0,26.0,5.6,14.9,26.0,24.11,14.73
2018,1,8,16,15,0.0,20.5,5.45,14.9,20.5,19.01,10.17
2018,1,8,16,30,0.0,15.0,5.3,14.9,15.0,13.9,5.36
2018,1,8,16,45,13.0,9.5,5.2,14.85,10.0,16.13,0.0
2018,1,8,17,0,26.0,4.0,5.1,14.8,5.0,13.9,0.0
2018,1,8,17,15,13.0,2.0,4.9,14.8,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.45,13.95,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,14.0,1.0,0.95,0.0
2018,1,9,7,45,0.0,3.0,4.35,14.1,3.0,2.77,0.0
2018,1,9,8,0,0.0,5.0,4.8,14.2,5.0,4.62,0.0
2018,1,9,8,15,0.0,6.0,5.1,14.2,6.0,5.55,0.0
2018,1,9,8,30,0.0,7.0,5.4,14.2,7.0,6.48,0.07
2018,1,9,8,45,0.0,8.0,5.7,14.2,8.0,7.4,0.95
2018,1,9,9,0,0.0,9.0,6.0,14.2,9.0,8.33,1.81
2018,1,9,9,15,4.5,36.0,6.0,14.2,37.5,33.43,24.34
2018,1,9,9,30,9.0,63.0,6.0,14.2,66.0,58.9,44.6
2018,1,9,9,45,11.5,93.5,5.95,14.2,97.5,86.04,67.36
2018,1,9,10,0,14.0,124.0,5.9,14.2,129.0,113.1,89.93
2018,1,9,10,15,7.0,118.5,5.75,14.2,121.0,108.94,86.61
2018,1,9,10,30,0.0,113.0,5.6,14.2,113.0,103.62,82.31
2018,1,9,10,45,0.5,117.5,5.5,14.2,117.5,108.15,85.98
2018,1,9,11,0,1.0,122.0,5.4,14.2,122.0,112.7,89.67
2018,1,9,11,15,0.5,120.0,5.4,14.2,120.0,111.1,88.25
2018,1,9,11,30,0.0,118.0,5.4,14.2,118.0,109.37,86.73
2018,1,9,11,45,0.0,108.5,5.45,14.2,108.5,100.84,79.54
2018,1,9,12,0,0.0,99.0,5.5,14.2,99.0,92.16,72.25
2018,1,9,12,15,0.0,107.5,5.7,14.2,107.5,100.13,78.92
2018,1,9,12,30,0.0,116.0,5.9,14.2,116.0,108.19,85.68
2018,1,9,12,45,24.5,146.0,6.05,14.2,158.0,151.62,122.14
2018,1,9,13,0,49.0,176.0,6.2,14.2,200.0,195.41,158.78
2018,1,9,13,15,48.0,176.0,6.35,14.2,199.0,197.1,160.36
2018,1,9,13,30,47.0,176.0,6.5,14.2,198.0,198.75,161.98
2018,1,9,13,45,42.5,155.5,6.65,14.2,175.0,177.07,144.21
2018,1,9,14,0,38.0,135.0,6.8,14.2,152.0,154.78,125.83
2018,1,9,14,15,19.5,113.5,6.8,14.2,122.0,122.94,99.03
2018,1,9,14,30,1.0,92.0,6.8,14.2,92.0,87.21,68.69
2018,1,9,14,45,12.0,95.5,6.85,14.2,99.5,97.52,77.73
2018,1,9,15,0,23.0,99.0,6.9,14.2,107.0,112.97,91.06
2018,1,9,15,15,38.5,98.5,6.9,14.2,109.5,122.88,99.64
2018,1,9,15,30,54.0,98.0,6.9,14.2,112.0,133.46,108.55
2018,1,9,15,45,40.5,81.5,7.05,14.1,91.0,108.85,87.22
2018,1,9,16,0,27.0,65.0,7.2,14.0,70.0,84.28,65.76
2018,1,9,16,15,44.0,49.0,7.25,13.95,55.0,74.91,56.97
2018,1,9,16,30,61.0,33.0,7.3,13.9,40.0,70.53,50.72
2018,1,9,16,45,67.0,24.0,7.35,13.85,28.5,67.21,22.69
2018,1,9,17,0,73.0,15.0,7.4,13.8,17.0,42.81,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.75,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.3,11.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.05,11.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.81,0.0
2018,1,10,7,45,0.0,11.0,3.15,12.65,11.0,10.2,0.0
2018,1,10,8,0,0.0,18.0,3.0,12.8,18.0,16.69,7.81
2018,1,10,8,15,0.0,27.5,3.0,12.9,27.5,25.53,16.61
2018,1,10,8,30,0.0,37.0,3.0,13.0,37.0,34.37,24.85
2018,1,10,8,45,27.5,56.0,3.05,13.1,63.0,50.12,39.16
2018,1,10,9,0,55.0,75.0,3.1,13.2,89.0,65.52,53.06
2018,1,10,9,15,114.0,101.5,3.2,13.3,136.5,81.74,67.57
2018,1,10,9,30,173.0,128.0,3.3,13.4,184.0,107.92,82.71
2018,1,10,9,45,129.5,132.0,3.4,13.45,176.5,119.28,90.88
2018,1,10,10,0,86.0,136.0,3.5,13.5,169.0,125.83,97.49
2018,1,10,10,15,43.0,129.0,3.65,13.6,145.5,121.83,95.94
2018,1,10,10,30,0.0,122.0,3.8,13.7,122.0,111.45,88.94
2018,1,10,10,45,0.0,118.5,3.95,13.8,118.5,108.92,86.67
2018,1,10,11,0,0.0,115.0,4.1,13.9,115.0,106.16,84.24
2018,1,10,11,15,0.5,125.0,4.05,13.95,125.0,115.61,92.02
2018,1,10,11,30,1.0,135.0,4.0,14.0,135.0,125.19,99.88
2018,1,10,11,45,1.5,148.5,4.0,14.05,149.0,138.09,110.5
2018,1,10,12,0,2.0,162.0,4.0,14.1,163.0,151.21,121.27
2018,1,10,12,15,20.5,171.5,3.85,14.15,182.0,169.21,136.08
2018,1,10,12,30,39.0,181.0,3.7,14.2,201.0,190.68,153.82
2018,1,10,12,45,89.5,196.0,3.55,14.25,241.0,233.27,189.01
2018,1,10,13,0,140.0,211.0,3.4,14.3,281.0,282.99,229.77
2018,1,10,13,15,96.5,181.0,3.25,14.35,228.5,233.79,189.81
2018,1,10,13,30,53.0,151.0,3.1,14.4,176.0,176.59,142.9
2018,1,10,13,45,26.5,122.5,2.95,14.5,135.0,134.17,107.73
2018,1,10,14,0,0.0,94.0,2.8,14.6,94.0,88.02,68.92
2018,1,10,14,15,0.0,92.5,2.7,14.6,92.5,86.78,68.02
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,85.61,67.14
2018,1,10,14,45,0.0,76.5,2.5,14.65,76.5,71.52,55.33
2018,1,10,15,0,0.0,62.0,2.4,14.7,62.0,57.66,43.64
2018,1,10,15,15,0.0,54.0,2.4,14.7,54.0,50.19,37.31
2018,1,10,15,30,0.0,46.0,2.4,14.7,46.0,42.73,30.92
2018,1,10,15,45,84.0,37.0,2.2,14.5,53.0,89.7,71.52
2018,1,10,16,0,168.0,28.0,2.0,14.3,60.0,128.31,103.49
2018,1,10,16,15,288.5,31.0,2.0,14.1,69.5,195.59,156.35
2018,1,10,16,30,409.0,34.0,2.0,13.9,79.0,248.77,189.88
2018,1,10,16,45,281.5,25.0,1.95,13.75,49.5,167.24,75.58
2018,1,10,17,0,154.0,16.0,1.9,13.6,20.0,75.79,0.0
2018,1,10,17,15,77.0,8.0,1.9,13.55,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.3,13.0,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.3,13.1,4.0,3.81,0.0
2018,1,11,7,45,0.0,14.5,0.35,13.15,14.5,13.46,0.0
2018,1,11,8,0,0.0,25.0,0.4,13.2,25.0,23.15,13.13
2018,1,11,8,15,1.5,41.0,0.6,13.35,41.5,37.17,26.77
2018,1,11,8,30,3.0,57.0,0.8,13.5,58.0,50.99,39.5
2018,1,11,8,45,11.0,74.0,1.0,13.6,77.0,65.41,52.63
2018,1,11,9,0,19.0,91.0,1.2,13.7,96.0,79.64,65.43
2018,1,11,9,15,28.5,107.5,1.3,13.85,116.0,89.6,74.29
2018,1,11,9,30,38.0,124.0,1.4,14.0,136.0,104.79,82.7
2018,1,11,9,45,72.0,138.0,1.5,14.15,164.5,122.63,95.49
2018,1,11,10,0,106.0,152.0,1.6,14.3,193.0,140.46,108.23
2018,1,11,10,15,90.5,166.0,1.55,14.45,203.0,159.29,124.3
2018,1,11,10,30,75.0,180.0,1.5,14.6,213.0,173.52,136.64
2018,1,11,10,45,71.0,185.0,1.4,14.7,217.5,182.19,143.96
2018,1,11,11,0,67.0,190.0,1.3,14.8,222.0,190.24,150.73
2018,1,11,11,15,123.5,198.0,1.2,14.9,259.0,220.49,174.15
2018,1,11,11,30,180.0,206.0,1.1,15.0,296.0,255.72,201.74
2018,1,11,11,45,206.5,211.5,1.0,15.1,316.0,280.1,221.14
2018,1,11,12,0,233.0,217.0,0.9,15.2,336.0,305.74,241.46
2018,1,11,12,15,186.5,223.0,0.9,15.2,318.5,298.93,236.84
2018,1,11,12,30,140.0,229.0,0.9,15.2,301.0,289.35,229.86
2018,1,11,12,45,145.0,226.5,0.95,15.2,300.0,295.52,235.38
2018,1,11,13,0,150.0,224.0,1.0,15.2,299.0,301.41,240.58
2018,1,11,13,15,187.5,213.5,1.1,15.2,305.0,316.62,253.6
2018,1,11,13,30,225.0,203.0,1.2,15.2,311.0,331.99,266.77
2018,1,11,13,45,276.5,186.5,1.3,15.15,313.0,355.49,286.54
2018,1,11,14,0,328.0,170.0,1.4,15.1,315.0,372.17,301.02
2018,1,11,14,15,418.5,142.5,1.4,15.05,315.5,406.52,329.4
2018,1,11,14,30,509.0,115.0,1.4,15.0,316.0,430.96,349.84
