Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.0,3.25,13.1,5.5,0.0,0.0
2018,1,22,7,30,25.0,10.0,3.3,13.2,11.0,9.53,0.0
2018,1,22,7,45,22.5,24.0,3.4,13.35,25.5,21.35,4.48
2018,1,22,8,0,20.0,38.0,3.5,13.5,40.0,33.36,22.47
2018,1,22,8,15,45.0,56.0,3.45,13.55,64.0,48.11,36.5
2018,1,22,8,30,70.0,74.0,3.4,13.6,88.0,60.33,47.87
2018,1,22,8,45,107.5,91.0,3.4,13.6,118.0,73.19,59.66
2018,1,22,9,0,145.0,108.0,3.4,13.6,148.0,85.73,70.98
2018,1,22,9,15,135.0,123.0,3.4,13.7,164.5,96.53,80.56
2018,1,22,9,30,125.0,138.0,3.4,13.8,181.0,115.67,89.41
2018,1,22,9,45,195.5,148.0,3.4,13.9,223.5,139.49,104.52
2018,1,22,10,0,266.0,158.0,3.4,14.0,266.0,165.97,122.55
2018,1,22,10,15,437.0,141.0,3.45,14.05,334.5,197.27,141.76
2018,1,22,10,30,608.0,124.0,3.5,14.1,403.0,246.5,178.05
2018,1,22,10,45,726.5,103.0,3.6,14.1,453.0,289.81,213.39
2018,1,22,11,0,845.0,82.0,3.7,14.1,503.0,343.55,258.42
2018,1,22,11,15,846.5,84.0,3.75,14.15,518.0,380.96,293.0
2018,1,22,11,30,848.0,86.0,3.8,14.2,533.0,416.58,325.52
2018,1,22,11,45,859.0,85.5,3.85,14.25,545.0,451.91,357.05
2018,1,22,12,0,870.0,85.0,3.9,14.3,557.0,485.71,386.76
2018,1,22,12,15,871.0,84.5,3.85,14.25,558.5,512.88,410.78
2018,1,22,12,30,872.0,84.0,3.8,14.2,560.0,537.58,432.4
2018,1,22,12,45,871.0,84.0,3.8,14.2,555.0,559.15,451.18
2018,1,22,13,0,870.0,84.0,3.8,14.2,550.0,577.98,467.52
2018,1,22,13,15,865.5,83.0,3.7,14.15,537.0,590.95,478.94
2018,1,22,13,30,861.0,82.0,3.6,14.1,524.0,600.93,487.85
2018,1,22,13,45,852.0,81.0,3.55,14.05,503.5,605.23,492.35
2018,1,22,14,0,843.0,80.0,3.5,14.0,483.0,606.49,494.38
2018,1,22,14,15,829.0,77.5,3.35,13.9,455.0,600.05,490.16
2018,1,22,14,30,815.0,75.0,3.2,13.8,427.0,590.66,483.5
2018,1,22,14,45,794.5,72.5,3.1,13.7,393.5,574.53,471.52
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,555.83,457.23
2018,1,22,15,15,743.5,67.0,3.0,13.6,322.0,528.31,435.69
2018,1,22,15,30,713.0,64.0,3.0,13.6,284.0,498.87,411.99
2018,1,22,15,45,670.5,59.5,2.8,13.3,242.5,462.79,382.02
2018,1,22,16,0,628.0,55.0,2.6,13.0,201.0,423.24,348.22
2018,1,22,16,15,560.5,49.0,2.6,12.8,159.0,368.78,301.3
2018,1,22,16,30,493.0,43.0,2.6,12.6,117.0,315.75,253.71
2018,1,22,16,45,379.0,34.5,2.55,12.35,80.0,240.59,183.64
2018,1,22,17,0,265.0,26.0,2.5,12.1,43.0,161.18,49.45
2018,1,22,17,15,151.0,15.5,2.5,12.0,23.5,75.03,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,2.0,9.75,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,2.0,9.9,15.0,13.34,0.0
2018,1,23,7,45,88.5,24.5,2.0,10.1,31.5,20.29,5.1
2018,1,23,8,0,119.0,35.0,2.0,10.3,48.0,28.71,18.96
2018,1,23,8,15,200.0,48.0,2.0,10.45,82.5,36.43,26.71
2018,1,23,8,30,281.0,61.0,2.0,10.6,117.0,45.57,35.33
2018,1,23,8,45,430.0,68.0,1.95,10.75,176.0,50.52,40.04
2018,1,23,9,0,579.0,75.0,1.9,10.9,235.0,54.31,43.57
2018,1,23,9,15,604.5,81.0,1.95,11.1,270.5,56.94,45.93
2018,1,23,9,30,630.0,87.0,2.0,11.3,306.0,91.52,55.28
2018,1,23,9,45,717.5,80.5,2.0,11.5,355.0,128.06,73.77
2018,1,23,10,0,805.0,74.0,2.0,11.7,404.0,175.68,107.49
2018,1,23,10,15,823.5,75.5,2.05,11.9,435.0,220.0,145.32
2018,1,23,10,30,842.0,77.0,2.1,12.1,466.0,264.74,185.35
2018,1,23,10,45,855.0,78.0,2.15,12.3,490.5,307.64,224.62
2018,1,23,11,0,868.0,79.0,2.2,12.5,515.0,349.97,263.23
2018,1,23,11,15,875.5,80.0,2.05,12.7,532.0,389.54,298.82
2018,1,23,11,30,883.0,81.0,1.9,12.9,549.0,429.44,333.7
2018,1,23,11,45,887.5,81.5,1.75,13.05,559.0,463.66,363.27
2018,1,23,12,0,892.0,82.0,1.6,13.2,569.0,495.84,390.37
2018,1,23,12,15,893.0,82.0,1.35,13.3,571.0,523.64,412.84
2018,1,23,12,30,894.0,82.0,1.1,13.4,573.0,548.93,432.39
2018,1,23,12,45,893.0,81.0,0.85,13.55,567.0,569.51,447.38
2018,1,23,13,0,892.0,80.0,0.6,13.7,561.0,587.26,459.35
2018,1,23,13,15,887.0,79.0,0.5,13.75,547.5,599.83,468.68
2018,1,23,13,30,882.0,78.0,0.4,13.8,534.0,609.36,475.55
2018,1,23,13,45,873.0,77.0,0.35,13.85,513.0,616.09,480.75
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,617.47,482.04
2018,1,23,14,15,850.0,74.5,0.35,13.95,464.5,612.18,479.73
2018,1,23,14,30,836.0,73.0,0.4,14.0,437.0,603.9,475.15
2018,1,23,14,45,816.5,69.5,0.45,14.0,402.5,587.13,464.31
2018,1,23,15,0,797.0,66.0,0.5,14.0,368.0,567.68,451.19
2018,1,23,15,15,768.0,63.5,0.5,14.0,329.5,541.34,431.86
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,513.0,410.41
2018,1,23,15,45,699.5,56.5,0.6,13.8,249.5,474.78,381.72
2018,1,23,16,0,660.0,52.0,0.7,13.6,208.0,435.55,350.76
2018,1,23,16,15,559.0,48.0,0.8,13.4,161.0,368.77,296.41
2018,1,23,16,30,458.0,44.0,0.9,13.2,114.0,301.41,239.58
2018,1,23,16,45,294.0,31.5,1.05,13.05,71.0,199.41,151.91
2018,1,23,17,0,130.0,19.0,1.2,12.9,28.0,95.62,36.8
2018,1,23,17,15,92.5,13.0,1.25,12.75,16.5,49.6,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.6,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.5,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.05,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.3,8.0,6.67,0.0
2018,1,24,7,45,21.5,17.5,4.35,12.6,18.0,15.66,3.23
2018,1,24,8,0,0.0,28.0,4.5,12.9,28.0,26.01,16.48
2018,1,24,8,15,0.0,40.5,4.7,13.1,40.5,37.25,27.13
2018,1,24,8,30,0.0,53.0,4.9,13.3,53.0,48.4,37.43
2018,1,24,8,45,12.5,73.0,5.1,13.5,76.5,65.42,52.83
2018,1,24,9,0,25.0,93.0,5.3,13.7,100.0,79.2,65.21
2018,1,24,9,15,82.0,118.0,5.5,13.85,146.0,97.86,81.75
2018,1,24,9,30,139.0,143.0,5.7,14.0,192.0,120.46,92.9
2018,1,24,9,45,242.5,149.0,5.85,14.1,245.0,141.44,104.18
2018,1,24,10,0,346.0,155.0,6.0,14.2,298.0,176.47,128.01
2018,1,24,10,15,290.0,171.5,6.2,14.35,297.5,198.24,149.11
2018,1,24,10,30,234.0,188.0,6.4,14.5,297.0,214.8,166.09
2018,1,24,10,45,157.0,202.5,6.6,14.6,277.0,220.84,174.54
2018,1,24,11,0,80.0,217.0,6.8,14.7,257.0,218.95,175.45
2018,1,24,11,15,50.0,206.0,6.95,14.75,231.5,204.28,164.19
2018,1,24,11,30,20.0,195.0,7.1,14.8,206.0,186.89,150.31
2018,1,24,11,45,14.0,190.5,7.3,14.8,198.0,181.81,146.18
2018,1,24,12,0,8.0,186.0,7.5,14.8,190.0,176.1,141.5
2018,1,24,12,15,4.5,172.5,7.65,14.75,175.0,162.75,130.51
2018,1,24,12,30,1.0,159.0,7.8,14.7,160.0,148.92,119.1
2018,1,24,12,45,0.5,154.5,7.9,14.65,155.0,144.83,115.77
2018,1,24,13,0,0.0,150.0,8.0,14.6,150.0,140.66,112.39
2018,1,24,13,15,0.0,136.0,7.9,14.5,136.0,127.62,101.66
2018,1,24,13,30,0.0,122.0,7.8,14.4,122.0,114.45,90.8
2018,1,24,13,45,0.0,110.0,7.75,14.3,110.0,103.1,81.45
2018,1,24,14,0,0.0,98.0,7.7,14.2,98.0,91.67,72.0
2018,1,24,14,15,23.0,103.5,7.35,14.1,113.5,114.84,92.17
2018,1,24,14,30,46.0,109.0,7.0,14.0,129.0,135.33,110.09
2018,1,24,14,45,50.0,108.5,6.7,13.9,129.0,138.06,112.66
2018,1,24,15,0,54.0,108.0,6.4,13.8,129.0,140.87,115.29
2018,1,24,15,15,31.5,91.5,6.4,13.8,103.5,110.27,89.11
2018,1,24,15,30,9.0,75.0,6.4,13.8,78.0,76.06,59.65
2018,1,24,15,45,4.5,52.5,6.1,13.55,54.0,51.34,38.49
2018,1,24,16,0,0.0,30.0,5.8,13.3,30.0,27.83,18.23
2018,1,24,16,15,0.0,24.5,5.9,12.9,24.5,22.72,13.75
2018,1,24,16,30,0.0,19.0,6.0,12.5,19.0,17.61,9.21
2018,1,24,16,45,14.0,13.0,6.05,12.1,14.0,21.01,11.54
2018,1,24,17,0,28.0,7.0,6.1,11.7,9.0,23.11,6.63
2018,1,24,17,15,28.0,4.5,5.65,11.35,5.0,15.65,0.0
2018,1,24,17,30,28.0,2.0,5.2,11.0,1.0,0.0,0.0
2018,1,24,17,45,14.0,1.0,4.7,10.7,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,13.0,6.0,3.6,10.85,6.5,0.0,0.0
2018,1,25,7,30,26.0,12.0,3.5,11.1,13.0,11.44,0.0
2018,1,25,7,45,148.0,27.0,3.45,11.3,43.5,21.31,7.34
2018,1,25,8,0,270.0,42.0,3.4,11.5,74.0,32.71,22.42
2018,1,25,8,15,393.5,50.0,3.4,11.65,118.5,39.31,29.16
2018,1,25,8,30,517.0,58.0,3.4,11.8,163.0,44.12,33.88
2018,1,25,8,45,587.5,61.5,3.45,11.9,207.0,44.85,34.78
2018,1,25,9,0,658.0,65.0,3.5,12.0,251.0,45.8,35.72
2018,1,25,9,15,699.5,68.0,3.55,12.15,292.0,46.41,36.27
2018,1,25,9,30,741.0,71.0,3.6,12.3,333.0,90.63,50.08
2018,1,25,9,45,651.0,83.0,3.7,12.5,330.5,126.12,74.37
2018,1,25,10,0,561.0,95.0,3.8,12.7,328.0,156.73,102.37
2018,1,25,10,15,402.0,133.5,3.9,12.8,307.0,186.96,135.61
2018,1,25,10,30,243.0,172.0,4.0,12.9,286.0,204.61,157.8
2018,1,25,10,45,451.5,150.0,4.15,13.05,374.5,256.94,196.18
2018,1,25,11,0,660.0,128.0,4.3,13.2,463.0,328.18,252.14
2018,1,25,11,15,661.0,131.0,4.4,13.25,476.0,360.29,281.68
2018,1,25,11,30,662.0,134.0,4.5,13.3,489.0,391.05,309.74
2018,1,25,11,45,669.5,137.5,4.65,13.35,502.0,423.63,338.74
2018,1,25,12,0,677.0,141.0,4.8,13.4,515.0,455.05,366.37
2018,1,25,12,15,736.5,125.0,4.85,13.4,533.5,492.14,398.21
2018,1,25,12,30,796.0,109.0,4.9,13.4,552.0,530.22,430.67
2018,1,25,12,45,826.5,100.0,5.0,13.45,555.5,558.73,455.34
2018,1,25,13,0,857.0,91.0,5.1,13.5,559.0,585.66,478.6
2018,1,25,13,15,849.5,90.5,5.15,13.5,545.0,597.45,489.51
2018,1,25,13,30,842.0,90.0,5.2,13.5,531.0,606.22,497.91
2018,1,25,13,45,827.5,90.0,5.25,13.5,509.5,608.26,500.86
2018,1,25,14,0,813.0,90.0,5.3,13.5,488.0,607.23,501.26
2018,1,25,14,15,716.5,103.5,5.3,13.45,440.0,569.23,471.4
2018,1,25,14,30,620.0,117.0,5.3,13.4,392.0,526.86,437.7
2018,1,25,14,45,495.0,126.5,5.3,13.35,335.5,456.69,380.97
2018,1,25,15,0,370.0,136.0,5.3,13.3,279.0,390.85,326.63
2018,1,25,15,15,453.5,111.0,5.3,13.3,268.0,411.52,345.1
2018,1,25,15,30,537.0,86.0,5.3,13.3,257.0,431.97,362.53
2018,1,25,15,45,560.5,75.0,5.0,13.0,231.5,425.7,356.69
2018,1,25,16,0,584.0,64.0,4.7,12.7,206.0,416.5,347.45
2018,1,25,16,15,512.0,57.0,4.55,12.5,163.5,358.59,296.94
2018,1,25,16,30,440.0,50.0,4.4,12.3,121.0,302.22,246.39
2018,1,25,16,45,324.5,41.0,4.2,12.05,84.0,225.29,176.67
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,153.42,84.31
2018,1,25,17,15,116.0,19.5,3.95,11.8,26.5,66.02,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.8,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,26,7,15,2.5,2.0,1.75,10.75,2.0,0.0,0.0
2018,1,26,7,30,5.0,4.0,1.8,10.9,4.0,3.81,0.0
2018,1,26,7,45,6.0,10.5,1.85,11.1,11.0,9.86,0.73
2018,1,26,8,0,7.0,17.0,1.9,11.3,18.0,15.98,8.15
2018,1,26,8,15,14.5,23.5,1.95,11.45,26.5,22.12,14.02
2018,1,26,8,30,22.0,30.0,2.0,11.6,35.0,28.27,19.78
2018,1,26,8,45,65.0,60.5,2.1,11.75,78.5,51.5,40.81
2018,1,26,9,0,108.0,91.0,2.2,11.9,122.0,74.39,61.37
2018,1,26,9,15,187.0,114.5,2.1,11.95,177.5,86.06,71.76
2018,1,26,9,30,266.0,138.0,2.0,12.0,233.0,119.83,88.75
2018,1,26,9,45,406.5,129.5,1.9,12.05,291.5,140.17,96.37
2018,1,26,10,0,547.0,121.0,1.8,12.1,350.0,177.48,120.17
2018,1,26,10,15,710.5,92.5,1.8,12.25,413.0,214.15,145.22
2018,1,26,10,30,874.0,64.0,1.8,12.4,476.0,270.36,189.06
2018,1,26,10,45,884.0,65.5,1.75,12.5,500.0,313.93,228.98
2018,1,26,11,0,894.0,67.0,1.7,12.6,524.0,356.6,267.83
2018,1,26,11,15,900.0,68.0,1.7,12.7,541.0,396.22,303.73
2018,1,26,11,30,906.0,69.0,1.7,12.8,558.0,434.22,337.53
2018,1,26,11,45,908.0,69.5,1.7,12.85,567.0,468.19,367.5
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,499.91,395.0
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.5,527.51,418.94
2018,1,26,12,30,907.0,71.0,1.8,13.0,579.0,552.43,440.34
2018,1,26,12,45,902.5,72.0,1.85,13.05,573.0,573.45,458.38
2018,1,26,13,0,898.0,73.0,1.9,13.1,567.0,591.53,473.88
2018,1,26,13,15,843.0,86.0,2.0,13.1,541.0,591.62,475.45
2018,1,26,13,30,788.0,99.0,2.1,13.1,515.0,586.09,472.6
2018,1,26,13,45,596.0,134.0,2.2,13.05,441.5,517.61,420.01
2018,1,26,14,0,404.0,169.0,2.3,13.0,368.0,439.05,358.28
2018,1,26,14,15,399.0,163.5,2.35,12.95,351.0,434.77,356.27
2018,1,26,14,30,394.0,158.0,2.4,12.9,334.0,428.94,352.51
2018,1,26,14,45,356.0,151.0,2.5,12.8,301.0,390.26,322.47
2018,1,26,15,0,318.0,144.0,2.6,12.7,268.0,359.87,298.53
2018,1,26,15,15,279.0,133.0,2.6,12.7,234.0,323.77,269.26
2018,1,26,15,30,240.0,122.0,2.6,12.7,200.0,287.61,239.42
2018,1,26,15,45,216.5,108.0,2.6,12.45,171.0,256.93,213.96
2018,1,26,16,0,193.0,94.0,2.6,12.2,142.0,226.34,187.9
2018,1,26,16,15,159.0,77.0,2.55,11.9,111.5,186.46,153.38
2018,1,26,16,30,125.0,60.0,2.5,11.6,81.0,147.41,118.91
2018,1,26,16,45,112.0,43.0,2.45,11.35,57.5,119.38,92.51
2018,1,26,17,0,99.0,26.0,2.4,11.1,34.0,87.76,50.65
2018,1,26,17,15,80.5,17.0,2.45,11.0,20.5,49.4,0.0
2018,1,26,17,30,62.0,8.0,2.5,10.9,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.55,10.8,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,41.5,6.5,1.55,10.65,8.0,0.0,0.0
2018,1,27,7,30,83.0,13.0,1.6,10.9,16.0,12.39,0.0
2018,1,27,7,45,116.0,28.5,1.6,11.1,39.0,23.46,10.27
2018,1,27,8,0,149.0,44.0,1.6,11.3,62.0,35.6,25.14
2018,1,27,8,15,200.5,59.0,1.7,11.5,94.0,47.07,36.13
2018,1,27,8,30,252.0,74.0,1.8,11.7,126.0,58.21,46.52
2018,1,27,8,45,306.0,85.0,1.85,11.9,163.0,62.36,50.49
2018,1,27,9,0,360.0,96.0,1.9,12.1,200.0,69.17,56.66
2018,1,27,9,15,521.0,86.0,2.0,12.35,260.5,60.68,49.03
2018,1,27,9,30,682.0,76.0,2.1,12.6,321.0,90.06,50.17
2018,1,27,9,45,756.0,68.5,2.15,12.85,366.0,131.55,73.89
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,179.55,109.13
2018,1,27,10,15,824.0,67.0,2.35,13.3,436.0,219.71,145.04
2018,1,27,10,30,818.0,73.0,2.5,13.5,461.0,262.8,184.83
2018,1,27,10,45,738.5,99.0,2.6,13.7,462.5,297.93,220.32
2018,1,27,11,0,659.0,125.0,2.7,13.9,464.0,328.43,250.73
2018,1,27,11,15,682.5,123.0,2.8,14.05,484.5,364.34,282.57
2018,1,27,11,30,706.0,121.0,2.9,14.2,505.0,400.43,314.16
2018,1,27,11,45,712.0,122.5,3.0,14.35,515.5,431.99,341.84
2018,1,27,12,0,718.0,124.0,3.1,14.5,526.0,462.12,367.9
2018,1,27,12,15,708.0,127.5,3.05,14.65,525.0,484.58,387.23
2018,1,27,12,30,698.0,131.0,3.0,14.8,524.0,504.53,404.17
2018,1,27,12,45,703.0,126.5,3.0,14.95,519.0,522.26,419.33
2018,1,27,13,0,708.0,122.0,3.0,15.1,514.0,537.86,432.62
2018,1,27,13,15,761.0,104.0,3.0,15.15,516.5,564.86,455.17
2018,1,27,13,30,814.0,86.0,3.0,15.2,519.0,590.65,476.6
2018,1,27,13,45,839.5,76.5,3.05,15.3,508.0,606.51,490.1
2018,1,27,14,0,865.0,67.0,3.1,15.4,497.0,616.59,499.26
2018,1,27,14,15,790.0,81.0,3.1,15.4,457.0,593.65,481.85
2018,1,27,14,30,715.0,95.0,3.1,15.4,417.0,566.5,461.1
2018,1,27,14,45,584.0,111.5,3.15,15.35,361.5,503.42,411.85
2018,1,27,15,0,453.0,128.0,3.2,15.3,306.0,435.58,357.96
2018,1,27,15,15,445.0,115.0,3.2,15.3,275.5,414.21,341.63
2018,1,27,15,30,437.0,102.0,3.2,15.3,245.0,391.19,323.32
2018,1,27,15,45,415.5,90.0,3.0,14.95,211.0,360.1,297.94
2018,1,27,16,0,394.0,78.0,2.8,14.6,177.0,328.26,271.14
2018,1,27,16,15,356.5,66.0,2.8,14.3,142.5,287.45,236.09
2018,1,27,16,30,319.0,54.0,2.8,14.0,108.0,247.4,200.46
2018,1,27,16,45,272.0,41.0,2.8,13.65,77.0,202.8,159.18
2018,1,27,17,0,225.0,28.0,2.8,13.3,46.0,157.81,99.98
2018,1,27,17,15,138.0,17.5,2.95,13.2,26.0,74.06,0.0
2018,1,27,17,30,51.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,25.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.0,4.6,10.05,12.5,0.0,0.0
2018,1,28,7,30,189.0,18.0,4.8,10.4,25.0,17.16,0.0
2018,1,28,7,45,301.0,28.0,5.0,10.7,57.0,23.07,10.64
2018,1,28,8,0,413.0,38.0,5.2,11.0,89.0,30.23,20.55
2018,1,28,8,15,524.0,42.5,5.2,11.3,135.0,32.16,22.94
2018,1,28,8,30,635.0,47.0,5.2,11.6,181.0,37.52,28.05
2018,1,28,8,45,687.0,50.5,5.2,11.85,225.0,38.94,29.49
2018,1,28,9,0,739.0,54.0,5.2,12.1,269.0,40.46,30.9
2018,1,28,9,15,773.5,57.0,5.15,12.45,311.0,44.07,34.11
2018,1,28,9,30,808.0,60.0,5.1,12.8,353.0,89.56,45.17
2018,1,28,9,45,834.5,61.0,5.05,13.15,390.5,135.22,73.51
2018,1,28,10,0,861.0,62.0,5.0,13.5,428.0,187.11,114.4
2018,1,28,10,15,876.5,63.0,4.9,13.8,459.0,233.13,154.65
2018,1,28,10,30,892.0,64.0,4.8,14.1,490.0,279.1,196.5
2018,1,28,10,45,904.0,65.5,4.7,14.45,516.0,324.23,238.07
2018,1,28,11,0,916.0,67.0,4.6,14.8,542.0,368.6,278.61
2018,1,28,11,15,924.0,67.5,4.45,15.1,560.0,409.55,315.75
2018,1,28,11,30,932.0,68.0,4.3,15.4,578.0,448.96,350.72
2018,1,28,11,45,936.0,68.0,4.15,15.7,588.0,484.38,381.66
2018,1,28,12,0,940.0,68.0,4.0,16.0,598.0,517.59,410.14
2018,1,28,12,15,940.5,68.0,4.0,16.15,600.0,546.68,435.24
2018,1,28,12,30,941.0,68.0,4.0,16.3,602.0,573.09,457.73
2018,1,28,12,45,939.0,68.0,3.95,16.5,596.5,595.31,476.36
2018,1,28,13,0,937.0,68.0,3.9,16.7,591.0,614.55,492.34
2018,1,28,13,15,931.5,68.0,3.85,16.85,577.5,628.67,504.23
2018,1,28,13,30,926.0,68.0,3.8,17.0,564.0,639.6,513.5
2018,1,28,13,45,917.0,67.5,3.75,17.1,543.0,644.65,518.24
2018,1,28,14,0,908.0,67.0,3.7,17.2,522.0,646.46,520.43
2018,1,28,14,15,896.5,66.0,3.7,17.2,495.0,642.98,518.84
2018,1,28,14,30,885.0,65.0,3.7,17.2,468.0,636.42,514.79
2018,1,28,14,45,865.5,63.0,3.65,17.2,433.0,620.72,503.45
2018,1,28,15,0,846.0,61.0,3.6,17.2,398.0,602.28,489.76
2018,1,28,15,15,819.5,59.0,3.6,17.2,358.5,581.23,473.66
2018,1,28,15,30,793.0,57.0,3.6,17.2,319.0,553.96,452.28
2018,1,28,15,45,755.5,54.0,3.25,16.6,276.5,517.2,422.89
2018,1,28,16,0,718.0,51.0,2.9,16.0,234.0,479.24,391.41
2018,1,28,16,15,647.5,46.5,2.9,15.65,187.5,420.94,342.78
2018,1,28,16,30,577.0,42.0,2.9,15.3,141.0,363.66,293.1
2018,1,28,16,45,454.5,35.5,2.95,14.95,99.0,286.8,225.28
2018,1,28,17,0,332.0,29.0,3.0,14.6,57.0,209.51,139.38
2018,1,28,17,15,199.0,18.0,3.05,14.45,32.0,100.59,0.0
2018,1,28,17,30,66.0,7.0,3.1,14.3,7.0,6.67,0.0
2018,1,28,17,45,33.0,3.5,3.2,14.15,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.55,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,10.7,8.0,7.63,0.0
2018,1,29,7,45,0.0,16.5,5.1,10.85,16.5,15.3,5.53
2018,1,29,8,0,0.0,25.0,5.2,11.0,25.0,23.2,14.52
2018,1,29,8,15,0.0,35.0,5.1,11.25,35.0,32.51,23.29
2018,1,29,8,30,0.0,45.0,5.0,11.5,45.0,41.82,31.93
2018,1,29,8,45,0.0,54.0,4.85,11.75,54.0,50.2,39.63
2018,1,29,9,0,0.0,63.0,4.7,12.0,63.0,58.36,47.02
2018,1,29,9,15,3.5,84.5,4.55,12.35,86.0,76.83,63.47
2018,1,29,9,30,7.0,106.0,4.4,12.7,109.0,95.77,76.17
2018,1,29,9,45,64.0,142.5,4.25,13.1,170.0,129.02,101.38
2018,1,29,10,0,121.0,179.0,4.1,13.5,231.0,167.42,130.41
2018,1,29,10,15,108.5,191.5,3.9,13.85,240.5,183.79,144.4
2018,1,29,10,30,96.0,204.0,3.7,14.2,250.0,201.59,159.58
2018,1,29,10,45,95.0,216.0,3.5,14.6,263.5,217.98,173.04
2018,1,29,11,0,94.0,228.0,3.3,15.0,277.0,234.24,186.26
2018,1,29,11,15,133.0,239.0,3.2,15.35,311.0,263.86,209.6
2018,1,29,11,30,172.0,250.0,3.1,15.7,345.0,297.77,236.44
2018,1,29,11,45,157.0,249.5,2.95,16.05,337.5,300.03,238.46
2018,1,29,12,0,142.0,249.0,2.8,16.4,330.0,300.7,239.11
2018,1,29,12,15,84.5,230.0,2.7,16.4,278.0,258.62,205.95
2018,1,29,12,30,27.0,211.0,2.6,16.4,226.0,214.03,170.17
2018,1,29,12,45,64.5,223.5,2.5,16.45,259.5,249.33,199.0
2018,1,29,13,0,102.0,236.0,2.4,16.5,293.0,286.58,229.07
2018,1,29,13,15,235.5,223.0,2.3,16.45,351.0,368.38,295.38
2018,1,29,13,30,369.0,210.0,2.2,16.4,409.0,443.25,355.23
2018,1,29,13,45,382.5,200.5,2.05,16.35,400.0,448.95,359.9
2018,1,29,14,0,396.0,191.0,1.9,16.3,391.0,461.2,369.8
2018,1,29,14,15,295.5,194.0,2.05,16.25,338.5,397.93,320.82
2018,1,29,14,30,195.0,197.0,2.2,16.2,286.0,332.97,269.56
2018,1,29,14,45,203.0,181.5,2.3,16.15,268.5,323.46,263.24
2018,1,29,15,0,211.0,166.0,2.4,16.1,251.0,312.93,255.72
2018,1,29,15,15,213.5,148.5,2.4,16.1,227.0,304.69,249.53
2018,1,29,15,30,216.0,131.0,2.4,16.1,203.0,286.29,235.0
2018,1,29,15,45,243.0,112.0,2.4,15.7,183.0,279.11,229.86
2018,1,29,16,0,270.0,93.0,2.4,15.3,163.0,269.66,222.18
2018,1,29,16,15,236.5,78.0,2.5,14.95,131.0,230.38,188.77
2018,1,29,16,30,203.0,63.0,2.6,14.6,99.0,191.93,155.17
2018,1,29,16,45,154.5,48.0,2.65,14.25,70.5,147.46,115.5
2018,1,29,17,0,106.0,33.0,2.7,13.9,42.0,105.72,71.18
2018,1,29,17,15,60.0,19.5,2.9,13.75,24.0,43.96,0.0
2018,1,29,17,30,14.0,6.0,3.1,13.6,6.0,5.72,0.0
2018,1,29,17,45,7.0,3.0,3.25,13.45,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,30,7,15,36.0,8.5,2.8,11.7,10.0,8.1,0.0
2018,1,30,7,30,72.0,17.0,2.9,12.0,20.0,16.2,0.0
2018,1,30,7,45,147.5,31.0,3.05,12.3,47.0,24.36,12.59
2018,1,30,8,0,223.0,45.0,3.2,12.6,74.0,34.76,24.48
2018,1,30,8,15,350.5,53.5,3.15,12.8,119.5,40.53,30.27
2018,1,30,8,30,478.0,62.0,3.1,13.0,165.0,46.77,36.18
2018,1,30,8,45,581.0,61.5,3.1,13.2,214.5,44.05,33.93
2018,1,30,9,0,684.0,61.0,3.1,13.4,264.0,46.11,35.81
2018,1,30,9,15,690.5,69.0,3.0,13.7,299.0,52.1,41.12
2018,1,30,9,30,697.0,77.0,2.9,14.0,334.0,96.37,53.09
2018,1,30,9,45,765.5,72.5,2.8,14.35,381.0,141.27,80.64
2018,1,30,10,0,834.0,68.0,2.7,14.7,428.0,187.51,115.09
2018,1,30,10,15,863.5,66.0,2.6,14.95,462.5,237.5,157.73
2018,1,30,10,30,893.0,64.0,2.5,15.2,497.0,284.08,199.02
2018,1,30,10,45,903.0,65.5,2.45,15.45,522.0,328.87,239.78
2018,1,30,11,0,913.0,67.0,2.4,15.7,547.0,372.73,279.29
2018,1,30,11,15,919.5,67.5,2.35,15.95,564.5,413.2,315.38
2018,1,30,11,30,926.0,68.0,2.3,16.2,582.0,452.01,349.28
2018,1,30,11,45,929.5,68.5,2.25,16.45,592.0,487.65,379.84
2018,1,30,12,0,933.0,69.0,2.2,16.7,602.0,521.08,407.88
2018,1,30,12,15,934.0,69.0,2.15,16.95,604.5,550.38,432.08
2018,1,30,12,30,935.0,69.0,2.1,17.2,607.0,577.03,453.69
2018,1,30,12,45,935.5,68.0,2.05,17.45,602.0,599.61,471.79
2018,1,30,13,0,936.0,67.0,2.0,17.7,597.0,619.29,487.34
2018,1,30,13,15,931.5,67.0,2.1,17.8,584.0,634.05,500.03
2018,1,30,13,30,927.0,67.0,2.2,17.9,571.0,645.64,510.24
2018,1,30,13,45,919.0,66.0,2.25,18.0,550.0,650.78,515.32
2018,1,30,14,0,911.0,65.0,2.3,18.1,529.0,652.67,517.94
2018,1,30,14,15,898.5,64.0,2.45,17.95,501.0,648.51,516.94
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,641.25,513.47
2018,1,30,14,45,868.0,61.5,2.8,17.65,439.0,626.94,504.67
2018,1,30,15,0,850.0,60.0,3.0,17.5,405.0,609.88,493.4
2018,1,30,15,15,825.0,57.5,3.0,17.5,365.5,584.76,474.56
2018,1,30,15,30,800.0,55.0,3.0,17.5,326.0,561.78,456.71
2018,1,30,15,45,763.0,52.5,3.0,16.8,283.0,525.57,429.05
2018,1,30,16,0,726.0,50.0,3.0,16.1,240.0,488.13,399.2
2018,1,30,16,15,616.0,50.0,2.9,15.7,190.5,416.62,339.97
2018,1,30,16,30,506.0,50.0,2.8,15.3,141.0,345.38,279.37
2018,1,30,16,45,331.0,41.5,2.7,14.85,94.0,236.32,186.94
2018,1,30,17,0,156.0,33.0,2.6,14.4,47.0,138.08,96.73
2018,1,30,17,15,94.5,20.0,2.6,14.25,27.0,78.31,0.0
2018,1,30,17,30,33.0,7.0,2.6,14.1,7.0,19.69,0.0
2018,1,30,17,45,16.5,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.5,2.7,11.85,15.0,10.01,0.0
2018,1,31,7,30,225.0,21.0,2.6,12.2,30.0,20.02,0.0
2018,1,31,7,45,274.5,30.5,2.55,12.5,56.5,25.06,13.58
2018,1,31,8,0,324.0,40.0,2.5,12.8,83.0,31.54,21.75
2018,1,31,8,15,381.0,53.0,2.3,13.0,122.5,41.03,30.72
2018,1,31,8,30,438.0,66.0,2.1,13.2,162.0,50.15,39.19
2018,1,31,8,45,599.0,59.0,1.9,13.35,221.0,41.86,31.97
2018,1,31,9,0,760.0,52.0,1.7,13.5,280.0,38.48,28.99
2018,1,31,9,15,719.5,65.5,1.7,13.75,306.0,55.71,36.43
2018,1,31,9,30,679.0,79.0,1.7,14.0,332.0,98.52,54.93
2018,1,31,9,45,677.5,89.5,1.7,14.2,363.0,143.31,85.88
2018,1,31,10,0,676.0,100.0,1.7,14.4,394.0,187.43,121.79
2018,1,31,10,15,747.0,91.5,1.85,14.65,438.0,229.78,156.0
2018,1,31,10,30,818.0,83.0,2.0,14.9,482.0,280.27,198.54
2018,1,31,10,45,866.0,75.0,2.1,15.2,516.5,328.84,240.86
2018,1,31,11,0,914.0,67.0,2.2,15.5,551.0,375.77,281.88
2018,1,31,11,15,919.5,67.5,2.25,15.7,568.0,415.98,317.95
2018,1,31,11,30,925.0,68.0,2.3,15.9,585.0,454.47,351.85
2018,1,31,11,45,928.0,68.5,2.35,16.1,595.0,489.92,382.61
2018,1,31,12,0,931.0,69.0,2.4,16.3,605.0,523.14,410.93
2018,1,31,12,15,930.0,70.0,2.45,16.5,607.0,552.42,435.61
2018,1,31,12,30,929.0,71.0,2.5,16.7,609.0,578.98,457.72
2018,1,31,12,45,922.5,72.0,2.55,16.9,602.0,599.63,474.96
2018,1,31,13,0,916.0,73.0,2.6,17.1,595.0,617.17,489.57
2018,1,31,13,15,876.5,80.5,2.65,17.2,571.0,618.54,491.79
2018,1,31,13,30,837.0,88.0,2.7,17.3,547.0,618.49,492.73
2018,1,31,13,45,793.5,93.5,2.7,17.45,515.5,608.18,485.59
2018,1,31,14,0,750.0,99.0,2.7,17.6,484.0,594.38,475.7
2018,1,31,14,15,758.5,91.5,2.7,17.6,463.0,596.75,478.8
2018,1,31,14,30,767.0,84.0,2.7,17.6,442.0,596.26,479.55
2018,1,31,14,45,747.5,80.0,2.7,17.65,408.0,578.97,467.12
2018,1,31,15,0,728.0,76.0,2.7,17.7,374.0,559.17,452.59
2018,1,31,15,15,732.0,67.5,2.7,17.7,342.5,546.45,443.52
2018,1,31,15,30,736.0,59.0,2.7,17.7,311.0,530.88,431.73
2018,1,31,15,45,677.5,58.0,2.55,17.15,266.5,484.63,395.42
2018,1,31,16,0,619.0,57.0,2.4,16.6,222.0,441.33,360.36
2018,1,31,16,15,518.0,55.5,2.45,16.2,176.0,372.03,303.5
2018,1,31,16,30,417.0,54.0,2.5,15.8,130.0,305.25,246.99
2018,1,31,16,45,307.5,43.5,2.5,15.4,91.0,226.62,179.43
2018,1,31,17,0,198.0,33.0,2.5,15.0,52.0,157.52,113.15
2018,1,31,17,15,125.0,21.0,2.5,14.8,30.5,93.97,0.0
2018,1,31,17,30,52.0,9.0,2.5,14.6,9.0,29.26,0.0
2018,1,31,17,45,26.0,4.5,2.55,14.45,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
