Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,125.0,242.5,6.05,14.05,310.5,253.23,202.28
2018,2,11,11,0,73.0,253.0,6.1,14.0,295.0,252.8,203.2
2018,2,11,11,15,50.5,228.5,5.9,13.9,258.0,228.03,183.45
2018,2,11,11,30,28.0,204.0,5.7,13.8,221.0,199.99,160.74
2018,2,11,11,45,19.0,204.5,5.5,13.7,216.0,198.29,159.37
2018,2,11,12,0,10.0,205.0,5.3,13.6,211.0,195.36,156.91
2018,2,11,12,15,91.0,230.5,5.6,13.6,287.5,266.87,216.26
2018,2,11,12,30,172.0,256.0,5.9,13.6,364.0,346.07,281.51
2018,2,11,12,45,198.0,267.5,6.15,13.55,390.5,380.17,309.75
2018,2,11,13,0,224.0,279.0,6.4,13.5,417.0,415.27,338.88
2018,2,11,13,15,147.5,247.5,6.85,13.35,337.5,341.74,279.64
2018,2,11,13,30,71.0,216.0,7.3,13.2,258.0,257.68,210.55
2018,2,11,13,45,35.5,156.5,7.7,13.1,177.5,176.0,143.0
2018,2,11,14,0,0.0,97.0,8.1,13.0,97.0,90.54,70.94
2018,2,11,14,15,27.5,133.0,8.15,13.0,147.0,148.93,120.9
2018,2,11,14,30,55.0,169.0,8.2,13.0,197.0,206.56,169.92
2018,2,11,14,45,64.5,166.5,8.3,12.95,197.5,212.09,175.14
2018,2,11,15,0,74.0,164.0,8.4,12.9,198.0,217.65,180.44
2018,2,11,15,15,256.0,129.0,8.4,12.9,231.0,319.44,270.15
2018,2,11,15,30,438.0,94.0,8.4,12.9,264.0,407.67,347.17
2018,2,11,15,45,446.0,94.0,8.3,12.75,249.5,408.17,347.58
2018,2,11,16,0,454.0,94.0,8.2,12.6,235.0,407.1,346.31
2018,2,11,16,15,480.0,78.0,8.05,12.45,205.5,398.73,338.61
2018,2,11,16,30,506.0,62.0,7.9,12.3,176.0,384.04,324.34
2018,2,11,16,45,470.5,52.0,7.75,12.15,138.5,339.73,283.25
2018,2,11,17,0,435.0,42.0,7.6,12.0,101.0,296.11,240.4
2018,2,11,17,15,271.5,30.5,7.55,11.95,62.0,192.1,136.24
2018,2,11,17,30,108.0,19.0,7.5,11.9,23.0,65.24,0.0
2018,2,11,17,45,54.0,9.5,7.45,11.8,11.5,9.05,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.65,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.05,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.2,4.0,0.0,0.0
2018,2,12,7,15,66.0,16.5,5.15,10.5,21.0,15.73,0.0
2018,2,12,7,30,111.0,29.0,5.2,10.8,38.0,23.87,11.26
2018,2,12,7,45,252.5,42.0,5.25,11.1,80.5,32.44,22.53
2018,2,12,8,0,394.0,55.0,5.3,11.4,123.0,43.2,32.78
2018,2,12,8,15,426.5,64.0,5.2,11.6,158.0,48.36,37.8
2018,2,12,8,30,459.0,73.0,5.1,11.8,193.0,53.35,42.48
2018,2,12,8,45,471.0,88.5,5.0,11.95,231.5,63.21,51.38
2018,2,12,9,0,483.0,104.0,4.9,12.1,270.0,72.89,59.99
2018,2,12,9,15,639.5,88.5,4.75,12.25,338.0,91.4,54.4
2018,2,12,9,30,796.0,73.0,4.6,12.4,406.0,134.38,75.13
2018,2,12,9,45,843.0,69.5,4.45,12.55,451.0,180.96,110.0
2018,2,12,10,0,890.0,66.0,4.3,12.7,496.0,236.11,156.46
2018,2,12,10,15,904.0,67.0,4.2,12.85,528.5,284.83,200.95
2018,2,12,10,30,918.0,68.0,4.1,13.0,561.0,333.36,245.7
2018,2,12,10,45,928.0,69.0,4.0,13.15,587.0,380.11,288.71
2018,2,12,11,0,938.0,70.0,3.9,13.3,613.0,425.87,330.11
2018,2,12,11,15,943.5,71.0,3.85,13.45,631.5,468.5,368.19
2018,2,12,11,30,949.0,72.0,3.8,13.6,650.0,509.36,403.88
2018,2,12,11,45,951.5,72.5,3.75,13.75,660.5,546.27,435.63
2018,2,12,12,0,954.0,73.0,3.7,13.9,671.0,580.83,464.77
2018,2,12,12,15,954.5,73.5,3.7,14.0,673.5,611.76,490.67
2018,2,12,12,30,955.0,74.0,3.7,14.1,676.0,639.94,513.96
2018,2,12,12,45,951.5,74.5,3.65,14.2,670.0,662.79,532.65
2018,2,12,13,0,948.0,75.0,3.6,14.3,664.0,682.51,548.66
2018,2,12,13,15,943.5,74.5,3.6,14.35,650.5,697.33,561.08
2018,2,12,13,30,939.0,74.0,3.6,14.4,637.0,708.87,570.91
2018,2,12,13,45,931.0,74.0,3.55,14.5,616.0,715.3,576.11
2018,2,12,14,0,923.0,74.0,3.5,14.6,595.0,718.4,578.76
2018,2,12,14,15,912.0,72.5,3.5,14.6,566.5,714.48,576.72
2018,2,12,14,30,901.0,71.0,3.5,14.6,538.0,707.32,572.39
2018,2,12,14,45,885.0,69.0,3.5,14.6,502.5,693.02,562.76
2018,2,12,15,0,869.0,67.0,3.5,14.6,467.0,675.79,550.93
2018,2,12,15,15,847.0,65.0,3.5,14.6,426.5,651.81,533.86
2018,2,12,15,30,825.0,63.0,3.5,14.6,386.0,630.25,517.77
2018,2,12,15,45,792.0,60.5,3.4,14.5,341.0,594.15,489.69
2018,2,12,16,0,759.0,58.0,3.3,14.4,296.0,556.54,459.65
2018,2,12,16,15,710.0,54.0,3.25,14.0,248.5,506.41,419.14
2018,2,12,16,30,661.0,50.0,3.2,13.6,201.0,456.23,376.89
2018,2,12,16,45,583.5,44.0,3.15,13.25,154.5,388.68,318.63
2018,2,12,17,0,506.0,38.0,3.1,12.9,108.0,329.85,264.63
2018,2,12,17,15,362.0,29.5,3.25,12.75,69.5,235.59,170.39
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,133.4,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.4,15.5,54.21,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.65,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,8.8,8.0,0.0,0.0
2018,2,13,7,15,217.5,19.5,3.75,9.1,34.0,18.59,0.0
2018,2,13,7,30,363.0,30.0,3.8,9.4,60.0,24.88,12.96
2018,2,13,7,45,470.5,37.5,3.85,9.65,103.5,29.45,20.18
2018,2,13,8,0,578.0,45.0,3.9,9.9,147.0,34.02,24.86
2018,2,13,8,15,641.0,50.0,3.75,10.3,194.5,39.77,30.32
2018,2,13,8,30,704.0,55.0,3.6,10.7,242.0,42.33,32.76
2018,2,13,8,45,744.5,59.0,3.5,11.1,289.0,43.99,34.25
2018,2,13,9,0,785.0,63.0,3.4,11.5,336.0,45.68,35.69
2018,2,13,9,15,815.0,65.0,3.25,11.95,380.0,88.34,45.62
2018,2,13,9,30,845.0,67.0,3.1,12.4,424.0,137.32,75.04
2018,2,13,9,45,868.5,67.5,3.0,12.85,463.5,191.53,117.36
2018,2,13,10,0,892.0,68.0,2.9,13.3,503.0,241.52,160.3
2018,2,13,10,15,905.5,70.0,2.7,13.55,536.0,291.21,205.12
2018,2,13,10,30,919.0,72.0,2.5,13.8,569.0,340.69,249.9
2018,2,13,10,45,927.5,73.5,2.35,14.05,595.0,387.57,292.12
2018,2,13,11,0,936.0,75.0,2.2,14.3,621.0,433.34,332.39
2018,2,13,11,15,942.5,75.0,2.0,14.5,639.5,475.55,368.66
2018,2,13,11,30,949.0,75.0,1.8,14.7,658.0,516.02,402.31
2018,2,13,11,45,952.0,76.0,1.6,14.85,669.0,553.77,432.72
2018,2,13,12,0,955.0,77.0,1.4,15.0,680.0,589.2,460.2
2018,2,13,12,15,956.0,77.0,1.3,15.2,682.5,620.05,483.92
2018,2,13,12,30,957.0,77.0,1.2,15.4,685.0,648.15,504.93
2018,2,13,12,45,956.0,76.5,1.05,15.55,679.5,671.63,521.61
2018,2,13,13,0,955.0,76.0,0.9,15.7,674.0,692.03,535.5
2018,2,13,13,15,950.5,75.5,0.85,15.8,660.0,707.0,546.42
2018,2,13,13,30,946.0,75.0,0.8,15.9,646.0,718.64,554.86
2018,2,13,13,45,938.5,74.0,0.7,16.0,624.5,724.38,557.75
2018,2,13,14,0,931.0,73.0,0.6,16.1,603.0,726.74,558.4
2018,2,13,14,15,919.5,72.0,0.6,16.15,574.0,723.01,556.55
2018,2,13,14,30,908.0,71.0,0.6,16.2,545.0,716.01,552.62
2018,2,13,14,45,891.5,70.0,0.6,16.2,510.0,702.44,544.29
2018,2,13,15,0,875.0,69.0,0.6,16.2,475.0,685.95,533.99
2018,2,13,15,15,853.5,66.5,0.6,16.2,434.0,666.3,521.39
2018,2,13,15,30,832.0,64.0,0.6,16.2,393.0,639.57,503.05
2018,2,13,15,45,800.0,61.5,0.8,15.9,348.0,603.84,480.2
2018,2,13,16,0,768.0,59.0,1.0,15.6,303.0,566.54,454.66
2018,2,13,16,15,721.0,55.0,1.1,15.2,255.5,517.16,417.58
2018,2,13,16,30,674.0,51.0,1.2,14.8,208.0,467.6,378.33
2018,2,13,16,45,599.5,45.0,1.3,14.35,161.0,400.95,323.43
2018,2,13,17,0,525.0,39.0,1.4,13.9,114.0,342.8,272.01
2018,2,13,17,15,379.0,30.5,1.5,13.7,73.5,246.22,179.88
2018,2,13,17,30,233.0,22.0,1.6,13.5,33.0,142.98,0.0
2018,2,13,17,45,116.5,11.0,1.7,13.25,16.5,58.11,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.9,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.9,8.0,0.0,0.0
2018,2,14,7,15,207.5,20.5,1.05,11.05,35.0,19.54,0.0
2018,2,14,7,30,346.0,32.0,1.0,11.2,62.0,26.64,14.93
2018,2,14,7,45,451.0,39.5,0.9,11.4,104.5,31.09,21.59
2018,2,14,8,0,556.0,47.0,0.8,11.6,147.0,35.56,26.15
2018,2,14,8,15,617.5,52.5,0.95,11.85,194.0,38.17,28.77
2018,2,14,8,30,679.0,58.0,1.1,12.1,241.0,44.77,34.81
2018,2,14,8,45,719.5,61.5,1.2,12.4,287.0,45.87,35.79
2018,2,14,9,0,760.0,65.0,1.3,12.7,333.0,47.06,36.78
2018,2,14,9,15,668.0,89.5,1.6,13.05,346.5,98.37,57.35
2018,2,14,9,30,576.0,114.0,1.9,13.4,360.0,145.92,92.97
2018,2,14,9,45,371.5,143.5,2.15,13.75,307.5,169.63,120.47
2018,2,14,10,0,167.0,173.0,2.4,14.1,255.0,181.42,139.36
2018,2,14,10,15,112.5,200.0,2.55,14.25,257.0,199.69,156.77
2018,2,14,10,30,58.0,227.0,2.7,14.4,259.0,216.15,171.9
2018,2,14,10,45,55.5,237.5,2.85,14.55,269.0,229.25,182.57
2018,2,14,11,0,53.0,248.0,3.0,14.7,279.0,242.11,192.95
2018,2,14,11,15,176.0,243.5,3.15,14.8,351.5,295.28,234.93
2018,2,14,11,30,299.0,239.0,3.3,14.9,424.0,358.74,285.63
2018,2,14,11,45,414.5,226.0,3.4,15.0,487.0,421.17,335.74
2018,2,14,12,0,530.0,213.0,3.5,15.1,550.0,489.58,390.44
2018,2,14,12,15,433.5,241.0,3.6,15.15,517.5,480.97,384.08
2018,2,14,12,30,337.0,269.0,3.7,15.2,485.0,462.59,369.84
2018,2,14,12,45,330.0,270.5,3.8,15.2,480.5,472.03,378.05
2018,2,14,13,0,323.0,272.0,3.9,15.2,476.0,480.14,385.05
2018,2,14,13,15,422.0,238.5,4.05,15.1,499.0,528.05,424.93
2018,2,14,13,30,521.0,205.0,4.2,15.0,522.0,571.54,461.39
2018,2,14,13,45,646.5,160.0,4.35,14.9,540.0,624.53,505.78
2018,2,14,14,0,772.0,115.0,4.5,14.8,558.0,671.88,545.89
2018,2,14,14,15,800.5,102.0,4.7,14.65,542.0,681.42,555.84
2018,2,14,14,30,829.0,89.0,4.9,14.5,526.0,689.59,564.62
2018,2,14,14,45,813.5,85.5,5.1,14.3,491.0,674.49,555.22
2018,2,14,15,0,798.0,82.0,5.3,14.1,456.0,656.55,543.54
2018,2,14,15,15,805.0,74.5,5.3,14.1,424.0,646.58,536.85
2018,2,14,15,30,812.0,67.0,5.3,14.1,392.0,633.43,527.33
2018,2,14,15,45,764.0,66.0,5.5,13.55,344.0,589.28,493.78
2018,2,14,16,0,716.0,65.0,5.7,13.0,296.0,544.14,458.3
2018,2,14,16,15,690.0,59.0,5.6,12.7,253.0,506.05,426.43
2018,2,14,16,30,664.0,53.0,5.5,12.4,210.0,466.86,392.14
2018,2,14,16,45,589.5,47.0,5.4,12.05,163.0,405.14,337.34
2018,2,14,17,0,515.0,41.0,5.3,11.7,116.0,342.04,279.26
2018,2,14,17,15,370.5,32.0,5.3,11.55,75.5,245.14,185.7
2018,2,14,17,30,226.0,23.0,5.3,11.4,35.0,142.92,0.0
2018,2,14,17,45,113.0,11.5,5.35,11.2,17.5,57.53,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,9.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.35,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.5,10.0,9.53,0.0
2018,2,15,7,15,264.0,20.5,5.6,9.75,40.0,19.54,0.0
2018,2,15,7,30,432.0,31.0,5.7,10.0,70.0,25.44,14.58
2018,2,15,7,45,538.0,36.5,5.85,10.25,115.5,30.86,21.49
2018,2,15,8,0,644.0,42.0,6.0,10.5,161.0,34.04,24.86
2018,2,15,8,15,703.0,46.5,5.9,10.8,210.5,36.3,27.15
2018,2,15,8,30,762.0,51.0,5.8,11.1,260.0,38.61,29.33
2018,2,15,8,45,800.5,54.0,5.75,11.4,308.0,39.63,30.24
2018,2,15,9,0,839.0,57.0,5.7,11.7,356.0,48.82,38.46
2018,2,15,9,15,866.5,59.0,5.65,12.05,401.5,98.26,50.15
2018,2,15,9,30,894.0,61.0,5.6,12.4,447.0,149.73,82.84
2018,2,15,9,45,914.0,63.0,5.5,12.75,487.5,201.83,124.62
2018,2,15,10,0,934.0,65.0,5.4,13.1,528.0,254.77,171.2
2018,2,15,10,15,947.0,66.0,5.3,13.45,561.5,305.64,217.96
2018,2,15,10,30,960.0,67.0,5.2,13.8,595.0,356.16,264.58
2018,2,15,10,45,970.0,67.5,5.1,14.1,622.0,404.59,309.04
2018,2,15,11,0,980.0,68.0,5.0,14.4,649.0,451.91,351.65
2018,2,15,11,15,986.0,68.0,4.9,14.55,667.5,495.71,390.64
2018,2,15,11,30,992.0,68.0,4.8,14.7,686.0,537.62,427.1
2018,2,15,11,45,995.5,68.0,4.7,14.9,697.0,576.18,459.9
2018,2,15,12,0,999.0,68.0,4.6,15.1,708.0,612.31,489.95
2018,2,15,12,15,999.5,68.5,4.55,15.2,710.5,644.62,516.69
2018,2,15,12,30,1000.0,69.0,4.5,15.3,713.0,674.03,540.66
2018,2,15,12,45,999.0,69.0,4.5,15.45,708.0,698.97,560.94
2018,2,15,13,0,998.0,69.0,4.5,15.6,703.0,720.7,578.5
2018,2,15,13,15,993.5,68.5,4.45,15.65,688.5,736.29,591.18
2018,2,15,13,30,989.0,68.0,4.4,15.7,674.0,748.41,600.31
2018,2,15,13,45,981.5,67.5,4.4,15.75,652.0,754.99,605.71
2018,2,15,14,0,974.0,67.0,4.4,15.8,630.0,758.05,608.66
2018,2,15,14,15,964.0,66.0,4.35,15.8,601.0,755.31,607.28
2018,2,15,14,30,954.0,65.0,4.3,15.8,572.0,749.16,603.51
2018,2,15,14,45,939.5,64.0,4.25,15.75,536.0,736.56,595.12
2018,2,15,15,0,925.0,63.0,4.2,15.7,500.0,720.84,584.51
2018,2,15,15,15,904.5,61.0,4.2,15.7,458.0,696.89,567.66
2018,2,15,15,30,884.0,59.0,4.2,15.7,416.0,670.35,548.71
2018,2,15,15,45,852.5,56.5,3.9,15.4,369.0,633.72,520.95
2018,2,15,16,0,821.0,54.0,3.6,15.1,322.0,600.34,494.26
2018,2,15,16,15,775.5,51.0,3.5,14.6,273.0,551.53,455.36
2018,2,15,16,30,730.0,48.0,3.4,14.1,224.0,502.4,414.54
2018,2,15,16,45,658.5,43.0,3.3,13.65,175.0,436.54,358.21
2018,2,15,17,0,587.0,38.0,3.2,13.2,126.0,372.59,300.82
2018,2,15,17,15,433.0,31.0,3.2,12.95,82.5,276.16,209.8
2018,2,15,17,30,279.0,24.0,3.2,12.7,39.0,169.91,0.0
2018,2,15,17,45,139.5,12.0,3.2,12.5,19.5,69.39,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.7,11.2,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.6,11.3,10.0,9.53,0.0
2018,2,16,7,15,243.5,20.5,1.65,11.55,39.5,17.37,0.0
2018,2,16,7,30,399.0,31.0,1.7,11.8,69.0,25.17,14.73
2018,2,16,7,45,500.5,38.0,1.75,12.05,114.0,29.33,20.1
2018,2,16,8,0,602.0,45.0,1.8,12.3,159.0,36.64,27.07
2018,2,16,8,15,661.5,49.5,1.9,12.6,207.0,38.74,29.2
2018,2,16,8,30,721.0,54.0,2.0,12.9,255.0,40.92,31.24
2018,2,16,8,45,759.0,57.5,2.1,13.2,302.0,42.22,32.38
2018,2,16,9,0,797.0,61.0,2.2,13.5,349.0,48.94,38.31
2018,2,16,9,15,824.0,63.0,2.15,13.75,392.5,96.32,48.43
2018,2,16,9,30,851.0,65.0,2.1,14.0,436.0,151.44,85.01
2018,2,16,9,45,870.5,66.5,2.1,14.3,475.0,201.06,124.54
2018,2,16,10,0,890.0,68.0,2.1,14.6,514.0,251.5,168.31
2018,2,16,10,15,903.0,70.0,2.1,14.8,547.0,301.24,213.1
2018,2,16,10,30,916.0,72.0,2.1,15.0,580.0,350.74,257.69
2018,2,16,10,45,924.5,73.0,2.15,15.2,605.5,397.28,299.5
2018,2,16,11,0,933.0,74.0,2.2,15.4,631.0,442.68,339.52
2018,2,16,11,15,938.5,74.5,2.2,15.55,649.5,484.97,376.11
2018,2,16,11,30,944.0,75.0,2.2,15.7,668.0,525.46,410.35
2018,2,16,11,45,946.5,76.5,2.2,15.85,679.0,563.39,441.74
2018,2,16,12,0,949.0,78.0,2.2,16.0,690.0,598.99,470.61
2018,2,16,12,15,951.5,78.0,2.2,16.1,693.5,630.64,496.01
2018,2,16,12,30,954.0,78.0,2.2,16.2,697.0,659.62,518.95
2018,2,16,12,45,953.0,77.5,2.2,16.3,691.5,683.09,537.48
2018,2,16,13,0,952.0,77.0,2.2,16.4,686.0,703.48,553.51
2018,2,16,13,15,948.0,76.5,2.25,16.45,672.5,718.72,566.02
2018,2,16,13,30,944.0,76.0,2.3,16.5,659.0,730.65,575.4
2018,2,16,13,45,937.0,75.0,2.4,16.55,637.5,736.64,580.82
2018,2,16,14,0,930.0,74.0,2.5,16.6,616.0,739.25,583.96
2018,2,16,14,15,919.5,72.5,2.55,16.55,587.0,735.5,582.54
2018,2,16,14,30,909.0,71.0,2.6,16.5,558.0,728.45,578.87
2018,2,16,14,45,893.5,70.0,2.7,16.5,523.0,715.31,570.96
2018,2,16,15,0,878.0,69.0,2.8,16.5,488.0,699.22,560.86
2018,2,16,15,15,857.0,67.0,2.8,16.5,447.0,675.4,544.43
2018,2,16,15,30,836.0,65.0,2.8,16.5,406.0,654.08,529.72
2018,2,16,15,45,806.0,62.0,2.8,16.15,360.5,618.5,503.79
2018,2,16,16,0,776.0,59.0,2.8,15.8,315.0,581.28,475.64
2018,2,16,16,15,731.5,55.0,2.75,15.35,267.0,532.62,437.38
2018,2,16,16,30,687.0,51.0,2.7,14.9,219.0,483.68,397.26
2018,2,16,16,45,615.5,45.5,2.7,14.45,171.0,418.03,341.93
2018,2,16,17,0,544.0,40.0,2.7,14.0,123.0,360.21,290.19
2018,2,16,17,15,398.5,32.0,2.75,13.75,81.0,261.98,200.32
2018,2,16,17,30,253.0,24.0,2.8,13.5,39.0,160.93,23.87
2018,2,16,17,45,126.5,12.0,2.9,13.3,19.5,64.41,0.0
2018,2,16,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.0,1.05,11.8,5.5,0.0,0.0
2018,2,17,7,0,84.0,10.0,1.1,11.9,11.0,9.53,0.0
2018,2,17,7,15,236.0,22.0,1.2,12.05,41.5,18.69,0.0
2018,2,17,7,30,388.0,34.0,1.3,12.2,72.0,27.88,17.28
2018,2,17,7,45,488.0,40.5,1.35,12.4,116.5,31.39,21.95
2018,2,17,8,0,588.0,47.0,1.4,12.6,161.0,34.99,25.61
2018,2,17,8,15,648.5,51.5,1.4,12.9,209.0,40.34,30.62
2018,2,17,8,30,709.0,56.0,1.4,13.2,257.0,42.44,32.58
2018,2,17,8,45,749.0,59.5,1.45,13.5,304.5,43.67,33.65
2018,2,17,9,0,789.0,63.0,1.5,13.8,352.0,53.47,33.7
2018,2,17,9,15,816.5,65.0,1.5,14.1,395.5,100.61,51.22
2018,2,17,9,30,844.0,67.0,1.5,14.4,439.0,150.03,83.63
2018,2,17,9,45,865.5,68.0,1.45,14.75,478.0,204.91,127.58
2018,2,17,10,0,887.0,69.0,1.4,15.1,517.0,255.26,170.94
2018,2,17,10,15,900.0,70.5,1.35,15.45,550.0,304.54,214.8
2018,2,17,10,30,913.0,72.0,1.3,15.8,583.0,353.56,258.22
2018,2,17,10,45,922.5,73.0,1.25,16.15,609.0,400.39,299.14
2018,2,17,11,0,932.0,74.0,1.2,16.5,635.0,446.18,338.1
2018,2,17,11,15,937.5,75.0,1.2,16.7,653.5,488.95,374.07
2018,2,17,11,30,943.0,76.0,1.2,16.9,672.0,529.94,407.66
2018,2,17,11,45,946.5,76.0,1.2,17.15,682.5,566.97,437.36
2018,2,17,12,0,950.0,76.0,1.2,17.4,693.0,601.69,464.58
2018,2,17,12,15,951.0,76.0,1.3,17.45,695.5,632.49,489.48
2018,2,17,12,30,952.0,76.0,1.4,17.5,698.0,660.54,512.02
2018,2,17,12,45,951.5,75.0,1.5,17.55,692.5,683.74,530.81
2018,2,17,13,0,951.0,74.0,1.6,17.6,687.0,703.87,547.23
2018,2,17,13,15,947.0,73.5,1.75,17.5,673.5,719.02,560.44
2018,2,17,13,30,943.0,73.0,1.9,17.4,660.0,730.87,570.65
2018,2,17,13,45,935.0,72.5,2.0,17.3,638.0,736.61,576.26
2018,2,17,14,0,927.0,72.0,2.1,17.2,616.0,738.97,579.64
2018,2,17,14,15,916.0,71.0,2.25,17.05,587.0,735.32,579.26
2018,2,17,14,30,905.0,70.0,2.4,16.9,558.0,728.4,576.6
2018,2,17,14,45,890.5,68.5,2.55,16.75,523.0,715.28,569.4
2018,2,17,15,0,876.0,67.0,2.7,16.6,488.0,699.19,559.97
2018,2,17,15,15,855.5,65.0,2.7,16.6,447.5,675.57,543.73
2018,2,17,15,30,835.0,63.0,2.7,16.6,407.0,654.5,529.27
2018,2,17,15,45,803.0,60.0,3.0,16.05,361.0,617.46,504.13
2018,2,17,16,0,771.0,57.0,3.3,15.5,315.0,578.86,476.15
2018,2,17,16,15,725.5,54.0,3.35,15.1,267.5,530.73,438.23
2018,2,17,16,30,680.0,51.0,3.4,14.7,220.0,482.39,398.47
2018,2,17,16,45,607.5,46.0,3.4,14.3,172.5,416.66,342.68
2018,2,17,17,0,535.0,41.0,3.4,13.9,125.0,358.79,290.71
2018,2,17,17,15,392.0,33.0,3.55,13.65,82.5,261.42,202.23
2018,2,17,17,30,249.0,25.0,3.7,13.4,40.0,162.36,47.15
2018,2,17,17,45,124.5,12.5,3.85,13.15,20.0,64.47,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.8,11.5,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.0,11.6,4.0,3.81,0.0
2018,2,18,7,15,0.0,15.5,6.35,11.7,15.5,14.39,0.0
2018,2,18,7,30,0.0,27.0,6.7,11.8,27.0,24.96,15.13
2018,2,18,7,45,4.5,44.0,7.1,11.9,45.0,39.92,29.48
2018,2,18,8,0,9.0,61.0,7.5,12.0,63.0,54.72,43.21
2018,2,18,8,15,13.5,66.0,7.55,12.1,69.5,59.94,48.24
2018,2,18,8,30,18.0,71.0,7.6,12.2,76.0,63.12,51.22
2018,2,18,8,45,61.0,95.5,7.7,12.25,117.5,82.6,68.67
2018,2,18,9,0,104.0,120.0,7.8,12.3,159.0,97.86,77.18
2018,2,18,9,15,166.0,152.0,7.8,12.35,222.0,133.54,102.37
2018,2,18,9,30,228.0,184.0,7.8,12.4,285.0,171.1,129.58
2018,2,18,9,45,441.5,157.5,7.8,12.5,375.0,198.94,143.47
2018,2,18,10,0,655.0,131.0,7.8,12.6,465.0,250.54,180.28
2018,2,18,10,15,749.5,115.5,7.85,12.7,520.5,297.85,220.68
2018,2,18,10,30,844.0,100.0,7.9,12.8,576.0,355.95,271.24
2018,2,18,10,45,769.5,125.5,8.0,12.85,574.5,388.7,304.57
2018,2,18,11,0,695.0,151.0,8.1,12.9,573.0,417.29,332.91
2018,2,18,11,15,743.0,141.5,8.2,12.95,604.5,462.1,372.48
2018,2,18,11,30,791.0,132.0,8.3,13.0,636.0,510.63,414.7
2018,2,18,11,45,861.0,113.0,8.45,13.0,669.5,560.51,458.0
2018,2,18,12,0,931.0,94.0,8.6,13.0,703.0,612.61,502.85
2018,2,18,12,15,933.0,93.0,8.75,12.95,705.5,642.78,529.54
2018,2,18,12,30,935.0,92.0,8.9,12.9,708.0,670.26,553.79
2018,2,18,12,45,881.5,109.0,9.0,12.85,685.5,679.23,562.14
2018,2,18,13,0,828.0,126.0,9.1,12.8,663.0,682.34,565.55
2018,2,18,13,15,664.0,170.0,9.15,12.7,595.0,634.72,526.55
2018,2,18,13,30,500.0,214.0,9.2,12.6,527.0,575.57,477.6
2018,2,18,13,45,587.0,180.0,9.3,12.45,536.0,614.67,512.32
2018,2,18,14,0,674.0,146.0,9.4,12.3,545.0,649.34,543.44
2018,2,18,14,15,528.0,161.0,9.45,12.2,464.5,561.95,471.9
2018,2,18,14,30,382.0,176.0,9.5,12.1,384.0,477.26,401.32
2018,2,18,14,45,336.5,173.5,9.6,11.95,348.0,433.21,365.62
2018,2,18,15,0,291.0,171.0,9.7,11.8,312.0,399.2,337.55
2018,2,18,15,15,423.5,144.0,9.7,11.8,330.5,472.21,401.44
2018,2,18,15,30,556.0,117.0,9.7,11.8,349.0,533.27,454.79
2018,2,18,15,45,358.0,127.0,9.7,11.45,270.0,401.86,343.17
2018,2,18,16,0,160.0,137.0,9.7,11.1,191.0,261.43,221.75
2018,2,18,16,15,217.0,110.5,9.65,10.9,172.0,274.26,233.83
2018,2,18,16,30,274.0,84.0,9.6,10.7,153.0,283.7,241.96
2018,2,18,16,45,369.5,68.0,9.5,10.5,140.0,312.76,265.37
2018,2,18,17,0,465.0,52.0,9.4,10.3,127.0,335.47,280.15
2018,2,18,17,15,338.5,41.5,9.35,10.15,86.0,243.76,194.2
2018,2,18,17,30,212.0,31.0,9.3,10.0,45.0,157.99,64.2
2018,2,18,17,45,115.0,18.5,9.3,9.85,25.0,66.57,0.0
2018,2,18,18,0,18.0,6.0,9.3,9.7,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.25,9.65,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,8.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.6,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.35,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.4,0.0,0.0,0.0
2018,2,19,6,45,29.0,5.5,8.7,7.45,6.0,0.0,0.0
2018,2,19,7,0,58.0,11.0,8.7,7.5,12.0,10.48,0.0
2018,2,19,7,15,136.0,25.5,8.7,7.6,37.5,20.33,0.0
2018,2,19,7,30,214.0,40.0,8.7,7.7,63.0,31.26,21.03
2018,2,19,7,45,289.0,53.0,8.65,7.85,101.5,40.56,30.61
2018,2,19,8,0,364.0,66.0,8.6,8.0,140.0,49.5,39.23
2018,2,19,8,15,439.0,74.0,8.5,8.15,186.0,54.31,43.9
2018,2,19,8,30,514.0,82.0,8.4,8.3,232.0,59.16,48.41
2018,2,19,8,45,585.0,87.0,8.3,8.45,285.0,60.43,49.55
2018,2,19,9,0,656.0,92.0,8.2,8.6,338.0,75.08,50.38
2018,2,19,9,15,745.0,85.0,8.05,8.7,395.5,113.47,64.36
2018,2,19,9,30,834.0,78.0,7.9,8.8,453.0,164.65,98.51
2018,2,19,9,45,858.0,78.5,7.75,8.95,493.0,214.09,140.25
2018,2,19,10,0,882.0,79.0,7.6,9.1,533.0,269.78,190.53
2018,2,19,10,15,895.5,81.0,7.45,9.2,566.5,319.74,237.65
2018,2,19,10,30,909.0,83.0,7.3,9.3,600.0,369.5,284.65
2018,2,19,10,45,917.5,84.0,7.15,9.35,625.5,416.12,328.65
2018,2,19,11,0,926.0,85.0,7.0,9.4,651.0,461.61,370.86
2018,2,19,11,15,930.5,86.0,6.95,9.45,669.0,503.96,409.72
2018,2,19,11,30,935.0,87.0,6.9,9.5,687.0,544.46,446.2
2018,2,19,11,45,939.0,87.0,6.85,9.55,697.5,581.73,479.29
2018,2,19,12,0,943.0,87.0,6.8,9.6,708.0,616.73,509.88
2018,2,19,12,15,946.0,87.0,6.8,9.7,712.0,648.73,537.5
2018,2,19,12,30,949.0,87.0,6.8,9.8,716.0,678.1,562.57
2018,2,19,12,45,949.0,86.5,6.85,9.85,711.0,702.27,583.43
2018,2,19,13,0,949.0,86.0,6.9,9.9,706.0,723.4,601.67
2018,2,19,13,15,944.5,85.5,6.95,10.0,692.0,738.35,614.49
2018,2,19,13,30,940.0,85.0,7.0,10.1,678.0,749.99,624.07
2018,2,19,13,45,933.0,83.5,7.1,10.2,656.0,755.44,629.09
2018,2,19,14,0,926.0,82.0,7.2,10.3,634.0,757.5,631.61
2018,2,19,14,15,915.5,80.5,7.2,10.3,604.5,753.69,629.6
2018,2,19,14,30,905.0,79.0,7.2,10.3,575.0,746.6,625.13
2018,2,19,14,45,890.0,77.5,7.25,10.35,539.5,733.11,615.71
2018,2,19,15,0,875.0,76.0,7.3,10.4,504.0,721.54,607.87
2018,2,19,15,15,853.5,73.0,7.3,10.4,462.0,696.07,588.83
2018,2,19,15,30,832.0,70.0,7.3,10.4,420.0,668.06,567.6
2018,2,19,15,45,803.0,67.0,7.15,10.35,374.5,632.77,539.56
2018,2,19,16,0,774.0,64.0,7.0,10.3,329.0,595.75,508.91
2018,2,19,16,15,730.5,60.0,6.75,10.1,280.5,547.05,467.72
2018,2,19,16,30,687.0,56.0,6.5,9.9,232.0,497.95,424.83
2018,2,19,16,45,620.0,50.0,6.25,9.7,183.5,437.99,371.04
2018,2,19,17,0,553.0,44.0,6.0,9.5,135.0,376.31,313.88
2018,2,19,17,15,431.0,36.5,5.95,9.35,92.5,287.88,230.94
2018,2,19,17,30,309.0,29.0,5.9,9.2,50.0,197.9,98.42
2018,2,19,17,45,178.5,18.0,5.8,9.05,27.5,93.73,0.0
2018,2,19,18,0,48.0,7.0,5.7,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.0,3.5,5.7,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.55,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.7,14.0,11.44,0.0
2018,2,20,7,15,277.5,23.0,2.15,7.95,49.0,18.98,1.74
2018,2,20,7,30,447.0,34.0,2.1,8.2,84.0,27.16,17.76
2018,2,20,7,45,538.0,40.5,2.05,8.4,130.5,30.81,21.98
2018,2,20,8,0,629.0,47.0,2.0,8.6,177.0,37.72,28.61
2018,2,20,8,15,683.5,52.0,1.9,8.75,226.5,40.25,31.11
2018,2,20,8,30,738.0,57.0,1.8,8.9,276.0,42.79,33.49
2018,2,20,8,45,569.0,89.5,1.7,9.05,275.0,62.12,51.0
2018,2,20,9,0,400.0,122.0,1.6,9.2,274.0,94.8,69.76
2018,2,20,9,15,386.0,145.0,1.65,9.35,305.5,135.73,95.98
2018,2,20,9,30,372.0,168.0,1.7,9.5,337.0,180.53,131.32
2018,2,20,9,45,573.5,135.5,1.75,9.65,421.5,209.34,146.81
2018,2,20,10,0,775.0,103.0,1.8,9.8,506.0,264.55,187.58
2018,2,20,10,15,840.5,91.5,2.0,9.9,553.0,312.78,229.94
2018,2,20,10,30,906.0,80.0,2.2,10.0,600.0,369.82,280.05
2018,2,20,10,45,914.5,82.0,2.35,10.1,626.5,417.2,323.24
2018,2,20,11,0,923.0,84.0,2.5,10.2,653.0,463.49,364.71
2018,2,20,11,15,928.5,85.0,2.6,10.25,671.5,506.2,402.44
2018,2,20,11,30,934.0,86.0,2.7,10.3,690.0,547.14,437.92
2018,2,20,11,45,935.5,86.5,2.8,10.35,699.5,583.54,469.15
2018,2,20,12,0,937.0,87.0,2.9,10.4,709.0,617.52,497.89
2018,2,20,12,15,938.0,86.5,3.1,10.4,711.0,647.68,523.7
2018,2,20,12,30,939.0,86.0,3.3,10.4,713.0,675.1,547.07
2018,2,20,12,45,939.0,85.0,3.45,10.4,707.5,698.51,566.95
2018,2,20,13,0,939.0,84.0,3.6,10.4,702.0,718.89,584.36
2018,2,20,13,15,934.5,83.5,3.8,10.4,688.0,733.61,597.0
2018,2,20,13,30,930.0,83.0,4.0,10.4,674.0,745.03,606.85
2018,2,20,13,45,923.0,82.0,4.15,10.4,652.5,750.84,612.53
2018,2,20,14,0,916.0,81.0,4.3,10.4,631.0,753.3,616.08
2018,2,20,14,15,762.0,118.0,4.4,10.3,561.0,694.48,572.42
2018,2,20,14,30,608.0,155.0,4.5,10.2,491.0,626.11,518.53
2018,2,20,14,45,377.0,182.5,4.65,10.15,386.5,486.2,405.52
2018,2,20,15,0,146.0,210.0,4.8,10.1,282.0,332.21,276.98
2018,2,20,15,15,153.5,193.0,4.8,10.1,263.0,320.31,268.48
2018,2,20,15,30,161.0,176.0,4.8,10.1,244.0,307.48,258.72
2018,2,20,15,45,142.5,154.5,4.9,9.9,210.0,270.6,228.41
2018,2,20,16,0,124.0,133.0,5.0,9.7,176.0,233.49,197.39
2018,2,20,16,15,112.5,113.5,4.9,9.5,148.0,203.3,171.74
2018,2,20,16,30,101.0,94.0,4.8,9.3,120.0,172.95,145.42
2018,2,20,16,45,77.5,75.0,4.7,9.15,92.5,136.29,112.92
2018,2,20,17,0,54.0,56.0,4.6,9.0,65.0,100.25,80.61
2018,2,20,17,15,56.0,38.5,4.5,8.9,45.0,80.01,61.23
2018,2,20,17,30,58.0,21.0,4.4,8.8,25.0,62.98,31.96
2018,2,20,17,45,53.0,13.5,4.35,8.75,14.5,35.78,0.0
2018,2,20,18,0,48.0,6.0,4.3,8.7,4.0,0.0,0.0
2018,2,20,18,15,24.0,3.0,4.2,8.6,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.65,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.7,18.0,15.25,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.8,49.5,23.31,6.31
2018,2,21,7,30,364.0,39.0,2.1,8.9,81.0,31.68,21.77
2018,2,21,7,45,461.5,46.5,2.25,9.0,126.5,35.9,26.52
2018,2,21,8,0,559.0,54.0,2.4,9.1,172.0,40.13,30.74
2018,2,21,8,15,619.5,59.5,2.45,9.15,220.5,42.51,33.12
2018,2,21,8,30,680.0,65.0,2.5,9.2,269.0,44.9,35.36
2018,2,21,8,45,723.5,67.5,2.5,9.25,317.0,49.48,39.49
2018,2,21,9,0,767.0,70.0,2.5,9.3,365.0,71.07,41.35
2018,2,21,9,15,797.5,72.0,2.55,9.55,409.5,117.92,64.24
2018,2,21,9,30,828.0,74.0,2.6,9.8,454.0,167.41,99.98
2018,2,21,9,45,853.5,73.5,2.6,10.05,494.0,221.54,145.49
2018,2,21,10,0,879.0,73.0,2.6,10.3,534.0,271.57,190.2
2018,2,21,10,15,892.5,75.5,2.4,10.5,568.0,321.88,236.21
2018,2,21,10,30,906.0,78.0,2.2,10.7,602.0,372.01,281.57
2018,2,21,10,45,915.0,79.0,2.05,10.9,628.0,418.72,323.36
2018,2,21,11,0,924.0,80.0,1.9,11.1,654.0,464.36,363.07
2018,2,21,11,15,929.0,81.5,1.55,11.25,672.5,507.32,398.64
2018,2,21,11,30,934.0,83.0,1.2,11.4,691.0,548.49,430.94
2018,2,21,11,45,936.0,84.0,0.85,11.55,701.5,585.6,458.18
2018,2,21,12,0,938.0,85.0,0.5,11.7,712.0,620.35,481.53
2018,2,21,12,15,939.0,85.0,0.7,11.85,714.5,651.01,507.41
2018,2,21,12,30,940.0,85.0,0.9,12.0,717.0,678.94,530.99
2018,2,21,12,45,938.0,85.0,1.15,12.1,711.0,702.07,551.44
2018,2,21,13,0,936.0,85.0,1.4,12.2,705.0,722.11,569.37
2018,2,21,13,15,930.5,84.5,1.6,12.25,690.5,736.08,581.63
2018,2,21,13,30,925.0,84.0,1.8,12.3,676.0,746.72,591.35
2018,2,21,13,45,915.0,84.5,2.05,12.4,654.0,751.92,597.48
2018,2,21,14,0,905.0,85.0,2.3,12.5,632.0,753.79,601.21
2018,2,21,14,15,893.0,84.0,2.35,12.45,603.0,749.28,599.29
