Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,97.07,56.47
2018,4,13,8,15,734.0,103.0,4.4,14.0,472.5,144.26,84.62
2018,4,13,8,30,761.0,108.0,4.4,14.2,523.0,194.42,123.18
2018,4,13,8,45,780.0,112.0,4.35,14.45,569.5,250.08,170.65
2018,4,13,9,0,799.0,116.0,4.3,14.7,616.0,301.91,216.67
2018,4,13,9,15,817.5,117.0,4.25,14.9,658.5,352.6,262.17
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,404.52,308.15
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,455.5,352.52
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,510.99,399.2
2018,4,13,10,15,877.5,119.0,4.05,15.65,806.0,559.36,439.42
2018,4,13,10,30,885.0,121.0,4.0,15.8,836.0,606.87,477.89
2018,4,13,10,45,890.0,123.0,3.95,15.95,858.5,651.81,513.42
2018,4,13,11,0,895.0,125.0,3.9,16.1,881.0,695.29,546.97
2018,4,13,11,15,898.5,125.5,3.9,16.2,895.5,734.77,577.17
2018,4,13,11,30,902.0,126.0,3.9,16.3,910.0,772.31,604.71
2018,4,13,11,45,903.0,127.0,3.9,16.45,917.0,806.3,628.4
2018,4,13,12,0,904.0,128.0,3.9,16.6,924.0,837.88,650.28
2018,4,13,12,15,903.5,127.5,3.95,16.65,922.5,864.3,668.92
2018,4,13,12,30,903.0,127.0,4.0,16.7,921.0,887.94,685.66
2018,4,13,12,45,875.0,140.5,4.0,16.8,903.0,898.5,692.89
2018,4,13,13,0,847.0,154.0,4.0,16.9,885.0,911.75,702.21
2018,4,13,13,15,841.0,153.5,4.05,16.95,867.5,921.73,709.73
2018,4,13,13,30,835.0,153.0,4.1,17.0,850.0,928.58,715.21
2018,4,13,13,45,793.0,166.5,4.1,17.0,813.0,913.81,705.55
2018,4,13,14,0,751.0,180.0,4.1,17.0,776.0,900.86,697.43
2018,4,13,14,15,753.5,170.0,4.15,17.0,748.0,896.42,695.68
2018,4,13,14,30,756.0,160.0,4.2,17.0,720.0,888.85,691.77
2018,4,13,14,45,756.5,150.0,4.2,16.95,686.5,876.32,684.35
2018,4,13,15,0,757.0,140.0,4.2,16.9,653.0,860.7,674.85
2018,4,13,15,15,713.0,142.0,4.2,16.9,600.5,816.46,644.54
2018,4,13,15,30,669.0,144.0,4.2,16.9,548.0,770.85,613.08
2018,4,13,15,45,699.0,125.5,4.25,16.7,517.5,763.73,610.47
2018,4,13,16,0,729.0,107.0,4.3,16.5,487.0,752.24,604.58
2018,4,13,16,15,713.0,99.0,4.35,16.25,439.5,712.32,577.31
2018,4,13,16,30,697.0,91.0,4.4,16.0,392.0,670.9,548.44
2018,4,13,16,45,659.5,84.5,4.5,15.75,339.5,614.21,507.04
2018,4,13,17,0,622.0,78.0,4.6,15.5,287.0,558.04,464.23
2018,4,13,17,15,569.0,71.5,4.55,15.1,237.0,492.42,411.09
2018,4,13,17,30,516.0,65.0,4.5,14.7,187.0,429.17,357.79
2018,4,13,17,45,426.5,55.5,4.5,14.35,139.5,343.87,284.19
2018,4,13,18,0,337.0,46.0,4.5,14.0,92.0,265.26,213.67
2018,4,13,18,15,220.5,32.5,4.35,13.75,57.5,178.66,123.3
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,64.78,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.7,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,16.2,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,23.9,7.2
2018,4,14,6,15,275.5,42.0,2.85,12.55,80.5,32.66,22.36
2018,4,14,6,30,387.0,54.0,2.9,12.8,120.0,42.47,31.93
2018,4,14,6,45,464.5,62.5,2.9,13.05,169.0,46.92,36.33
2018,4,14,7,0,542.0,71.0,2.9,13.3,218.0,51.22,40.36
2018,4,14,7,15,595.0,78.0,2.9,13.55,271.0,54.03,42.87
2018,4,14,7,30,648.0,85.0,2.9,13.8,324.0,56.69,45.14
2018,4,14,7,45,685.0,90.0,2.85,14.0,376.5,57.63,45.81
2018,4,14,8,0,722.0,95.0,2.8,14.2,429.0,98.88,56.14
2018,4,14,8,15,749.5,98.5,2.7,14.4,479.0,151.44,89.26
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,200.98,127.39
2018,4,14,8,45,797.5,105.0,2.5,14.85,576.0,251.45,170.44
2018,4,14,9,0,818.0,108.0,2.4,15.1,623.0,303.79,216.49
2018,4,14,9,15,835.0,109.0,2.3,15.35,665.0,354.99,261.82
2018,4,14,9,30,852.0,110.0,2.2,15.6,707.0,407.21,307.2
2018,4,14,9,45,868.5,110.0,2.15,15.85,745.5,463.83,354.82
2018,4,14,10,0,885.0,110.0,2.1,16.1,784.0,515.65,397.52
2018,4,14,10,15,893.5,111.5,2.15,16.3,814.0,564.7,437.39
2018,4,14,10,30,902.0,113.0,2.2,16.5,844.0,612.94,475.56
2018,4,14,10,45,908.0,113.5,2.2,16.65,866.5,657.78,510.13
2018,4,14,11,0,914.0,114.0,2.2,16.8,889.0,701.16,542.78
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.5,740.83,572.67
2018,4,14,11,30,920.0,115.0,2.4,17.1,918.0,778.46,599.39
2018,4,14,11,45,922.0,116.0,2.45,17.2,926.0,813.6,623.59
2018,4,14,12,0,924.0,117.0,2.5,17.3,934.0,846.33,646.04
2018,4,14,12,15,925.0,116.0,2.65,17.3,933.0,873.82,665.86
2018,4,14,12,30,926.0,115.0,2.8,17.3,932.0,898.52,683.85
2018,4,14,12,45,924.5,114.5,2.95,17.35,923.0,918.65,698.68
2018,4,14,13,0,923.0,114.0,3.1,17.4,914.0,935.69,711.53
2018,4,14,13,15,919.5,113.0,3.3,17.35,896.5,947.28,721.41
2018,4,14,13,30,916.0,112.0,3.5,17.3,879.0,955.59,729.19
2018,4,14,13,45,910.5,110.5,3.65,17.3,854.5,958.26,732.74
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,957.6,734.16
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,950.89,731.49
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,940.96,726.72
2018,4,14,14,45,877.0,103.5,4.15,17.05,728.0,924.53,717.6
2018,4,14,15,0,866.0,101.0,4.3,17.0,690.0,905.12,706.36
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.5,886.83,695.14
2018,4,14,15,30,835.0,97.0,4.3,17.0,603.0,858.68,676.83
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.5,821.86,654.57
2018,4,14,16,0,792.0,91.0,4.8,16.4,506.0,783.18,630.26
2018,4,14,16,15,762.0,88.0,4.9,16.15,454.5,736.05,597.96
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,691.96,567.21
2018,4,14,16,45,690.0,81.0,5.05,15.65,350.0,633.85,524.4
2018,4,14,17,0,648.0,77.0,5.1,15.4,297.0,576.5,480.7
2018,4,14,17,15,516.0,77.0,5.05,15.15,233.0,464.63,389.09
2018,4,14,17,30,384.0,77.0,5.0,14.9,169.0,358.54,299.65
2018,4,14,17,45,245.0,61.0,4.95,14.65,114.5,242.82,200.37
2018,4,14,18,0,106.0,45.0,4.9,14.4,60.0,126.89,100.16
2018,4,14,18,15,106.5,32.5,4.8,14.25,42.0,111.61,77.1
2018,4,14,18,30,107.0,20.0,4.7,14.1,24.0,67.3,0.0
2018,4,14,18,45,53.5,10.0,4.55,14.0,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,19.0,14.0,2.9,12.3,15.0,13.34,0.0
2018,4,15,6,0,23.0,24.0,3.0,12.4,26.0,21.57,7.81
2018,4,15,6,15,68.0,42.5,3.1,12.6,53.5,35.94,25.32
2018,4,15,6,30,113.0,61.0,3.2,12.8,81.0,50.71,39.25
2018,4,15,6,45,92.0,80.5,3.35,13.0,100.5,65.7,53.06
2018,4,15,7,0,71.0,100.0,3.5,13.2,120.0,83.94,69.51
2018,4,15,7,15,50.0,119.0,3.55,13.4,134.5,98.77,82.64
2018,4,15,7,30,29.0,138.0,3.6,13.6,149.0,113.28,95.21
2018,4,15,7,45,51.0,163.5,3.65,13.8,186.0,131.74,111.01
2018,4,15,8,0,73.0,189.0,3.7,14.0,223.0,157.16,124.25
2018,4,15,8,15,152.0,211.5,3.8,14.15,292.5,182.41,140.27
2018,4,15,8,30,231.0,234.0,3.9,14.3,362.0,223.91,170.03
2018,4,15,8,45,280.0,248.0,4.05,14.45,416.0,254.07,193.04
2018,4,15,9,0,329.0,262.0,4.2,14.6,470.0,297.05,227.42
2018,4,15,9,15,436.5,244.5,4.3,14.7,540.0,333.94,256.47
2018,4,15,9,30,544.0,227.0,4.4,14.8,610.0,387.11,299.67
2018,4,15,9,45,709.5,171.0,4.5,14.9,697.0,441.61,344.52
2018,4,15,10,0,875.0,115.0,4.6,15.0,784.0,518.41,407.5
2018,4,15,10,15,882.5,116.0,4.7,15.05,813.0,566.05,447.8
2018,4,15,10,30,890.0,117.0,4.8,15.1,842.0,612.8,486.6
2018,4,15,10,45,895.0,118.5,4.85,15.15,864.0,657.35,522.73
2018,4,15,11,0,900.0,120.0,4.9,15.2,886.0,700.41,557.01
2018,4,15,11,15,902.0,120.5,5.0,15.25,899.5,738.86,587.45
2018,4,15,11,30,904.0,121.0,5.1,15.3,913.0,775.22,614.78
2018,4,15,11,45,904.0,121.5,5.25,15.35,918.5,807.84,639.03
2018,4,15,12,0,904.0,122.0,5.4,15.4,924.0,837.98,661.5
2018,4,15,12,15,831.0,160.0,5.6,15.35,896.5,844.96,667.58
2018,4,15,12,30,758.0,198.0,5.8,15.3,869.0,846.39,669.8
2018,4,15,12,45,555.5,292.5,6.0,15.3,781.5,782.1,619.12
2018,4,15,13,0,353.0,387.0,6.2,15.3,694.0,704.27,556.36
2018,4,15,13,15,236.0,389.0,6.35,15.15,592.5,611.67,484.86
2018,4,15,13,30,119.0,391.0,6.5,15.0,491.0,505.64,401.3
2018,4,15,13,45,71.5,330.0,6.7,14.8,389.5,393.39,314.01
2018,4,15,14,0,24.0,269.0,6.9,14.6,288.0,289.1,230.68
2018,4,15,14,15,13.0,209.0,7.0,14.4,219.0,211.01,168.22
2018,4,15,14,30,2.0,149.0,7.1,14.2,150.0,142.47,112.41
2018,4,15,14,45,1.0,130.0,7.2,14.0,130.5,123.25,96.92
2018,4,15,15,0,0.0,111.0,7.3,13.8,111.0,104.03,81.27
2018,4,15,15,15,1.0,130.0,7.3,13.8,130.5,123.59,97.77
2018,4,15,15,30,2.0,149.0,7.3,13.8,150.0,143.78,114.83
2018,4,15,15,45,5.0,142.0,7.35,13.45,144.5,139.89,112.21
2018,4,15,16,0,8.0,135.0,7.4,13.1,139.0,135.92,109.53
2018,4,15,16,15,44.0,139.5,7.25,13.0,159.0,178.75,147.24
2018,4,15,16,30,80.0,144.0,7.1,12.9,179.0,213.24,177.78
2018,4,15,16,45,162.5,132.5,6.95,12.75,192.0,273.08,230.75
2018,4,15,17,0,245.0,121.0,6.8,12.6,205.0,327.51,278.21
2018,4,15,17,15,277.5,100.5,6.6,12.45,180.0,317.51,270.11
2018,4,15,17,30,310.0,80.0,6.4,12.3,155.0,316.36,268.1
2018,4,15,17,45,255.0,64.5,6.25,12.15,116.0,253.79,212.24
2018,4,15,18,0,200.0,49.0,6.1,12.0,77.0,195.65,159.0
2018,4,15,18,15,128.0,33.5,6.0,11.95,48.5,123.64,88.57
2018,4,15,18,30,56.0,18.0,5.9,11.9,20.0,42.52,0.0
2018,4,15,18,45,28.0,9.0,5.75,11.8,10.0,8.58,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.25,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.3,1.0,0.0,0.0
2018,4,16,5,45,6.0,11.5,4.0,11.4,12.0,10.96,0.0
2018,4,16,6,0,12.0,22.0,4.1,11.5,23.0,20.12,8.18
2018,4,16,6,15,16.0,36.0,4.25,11.5,38.5,32.41,22.5
2018,4,16,6,30,20.0,50.0,4.4,11.5,54.0,44.55,34.05
2018,4,16,6,45,25.0,64.0,4.6,11.55,70.0,56.53,45.21
2018,4,16,7,0,30.0,78.0,4.8,11.6,86.0,68.32,56.0
2018,4,16,7,15,17.0,74.5,4.9,11.55,79.5,66.47,54.37
2018,4,16,7,30,4.0,71.0,5.0,11.5,73.0,66.08,53.95
2018,4,16,7,45,85.5,114.5,5.05,11.5,155.0,92.64,77.48
2018,4,16,8,0,167.0,158.0,5.1,11.5,237.0,135.65,104.3
2018,4,16,8,15,192.5,161.0,5.2,11.5,261.5,144.96,108.85
2018,4,16,8,30,218.0,164.0,5.3,11.5,286.0,164.86,124.03
2018,4,16,8,45,199.0,174.0,5.35,11.55,292.5,182.57,140.24
2018,4,16,9,0,180.0,184.0,5.4,11.6,299.0,198.25,154.9
2018,4,16,9,15,381.5,200.0,5.4,11.6,464.0,282.87,220.86
2018,4,16,9,30,583.0,216.0,5.4,11.6,629.0,395.48,310.97
2018,4,16,9,45,563.5,236.5,5.4,11.65,652.0,436.59,346.9
2018,4,16,10,0,544.0,257.0,5.4,11.7,675.0,475.49,380.23
2018,4,16,10,15,497.5,288.0,5.4,11.7,681.5,506.64,406.41
2018,4,16,10,30,451.0,319.0,5.4,11.7,688.0,533.34,428.15
2018,4,16,10,45,441.0,303.0,5.35,11.7,671.5,538.47,433.38
2018,4,16,11,0,431.0,287.0,5.3,11.7,655.0,541.39,436.71
2018,4,16,11,15,385.5,273.0,5.3,11.7,606.5,519.12,419.82
2018,4,16,11,30,340.0,259.0,5.3,11.7,558.0,492.05,398.89
2018,4,16,11,45,386.5,309.5,5.3,11.65,651.5,590.19,475.55
2018,4,16,12,0,433.0,360.0,5.3,11.6,745.0,691.17,552.47
2018,4,16,12,15,260.0,300.0,5.3,11.6,531.0,506.25,408.37
2018,4,16,12,30,87.0,240.0,5.3,11.6,317.0,307.54,248.26
2018,4,16,12,45,53.5,247.5,5.35,11.55,294.5,283.98,228.78
2018,4,16,13,0,20.0,255.0,5.4,11.5,272.0,263.98,211.59
2018,4,16,13,15,131.0,279.5,5.5,11.5,390.0,398.6,323.41
2018,4,16,13,30,242.0,304.0,5.6,11.5,508.0,538.52,436.52
2018,4,16,13,45,417.5,279.5,5.65,11.5,619.5,691.84,559.74
2018,4,16,14,0,593.0,255.0,5.7,11.5,731.0,837.89,674.45
2018,4,16,14,15,651.5,217.5,5.85,11.5,721.5,858.2,692.74
2018,4,16,14,30,710.0,180.0,6.0,11.5,712.0,873.94,706.46
2018,4,16,14,45,725.0,163.0,6.1,11.5,682.5,867.48,703.36
2018,4,16,15,0,740.0,146.0,6.2,11.5,653.0,857.49,697.82
2018,4,16,15,15,757.0,130.5,6.2,11.5,620.5,847.4,691.87
2018,4,16,15,30,774.0,115.0,6.2,11.5,588.0,829.68,680.2
2018,4,16,15,45,668.0,132.0,6.35,11.45,517.0,749.38,620.7
2018,4,16,16,0,562.0,149.0,6.5,11.4,446.0,666.11,557.11
2018,4,16,16,15,574.5,129.0,6.5,11.3,406.5,640.3,539.04
2018,4,16,16,30,587.0,109.0,6.5,11.2,367.0,611.33,517.72
2018,4,16,16,45,607.0,92.5,6.45,11.15,329.5,588.94,500.99
2018,4,16,17,0,627.0,76.0,6.4,11.1,292.0,562.95,480.61
2018,4,16,17,15,535.0,72.0,6.25,11.0,234.5,473.64,405.13
2018,4,16,17,30,443.0,68.0,6.1,10.9,177.0,389.63,332.24
2018,4,16,17,45,367.5,57.0,5.95,10.8,132.5,310.25,261.83
2018,4,16,18,0,292.0,46.0,5.8,10.7,88.0,241.7,198.8
2018,4,16,18,15,194.5,33.0,5.7,10.65,56.0,166.65,123.61
2018,4,16,18,30,97.0,20.0,5.6,10.6,24.0,83.6,0.0
2018,4,16,18,45,48.5,10.0,5.45,10.5,12.0,9.53,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,17,5,15,16.5,3.5,2.95,9.4,3.0,0.0,0.0
2018,4,17,5,30,33.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,138.0,20.0,2.8,9.85,29.5,19.06,0.0
2018,4,17,6,0,243.0,33.0,2.7,10.1,53.0,26.14,13.61
2018,4,17,6,15,356.0,43.0,2.65,10.3,96.0,34.46,24.55
2018,4,17,6,30,469.0,53.0,2.6,10.5,139.0,40.74,30.86
2018,4,17,6,45,539.5,60.5,2.6,10.7,190.0,44.47,34.57
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,48.08,37.96
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,50.26,39.91
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,52.33,41.66
2018,4,17,7,45,738.0,84.5,2.3,11.45,401.5,59.98,48.35
2018,4,17,8,0,770.0,89.0,2.2,11.6,454.0,112.74,63.43
2018,4,17,8,15,793.5,92.5,2.1,11.85,504.5,161.59,95.69
2018,4,17,8,30,817.0,96.0,2.0,12.1,555.0,213.01,137.0
2018,4,17,8,45,835.0,99.0,1.9,12.35,602.0,265.13,182.4
2018,4,17,9,0,853.0,102.0,1.8,12.6,649.0,318.8,230.07
2018,4,17,9,15,867.5,104.0,1.65,12.85,691.5,377.49,281.29
2018,4,17,9,30,882.0,106.0,1.5,13.1,734.0,430.73,327.05
2018,4,17,9,45,892.5,108.0,1.35,13.35,770.5,482.63,370.33
2018,4,17,10,0,903.0,110.0,1.2,13.6,807.0,534.31,411.73
2018,4,17,10,15,910.0,111.5,1.05,13.8,836.5,583.26,449.48
2018,4,17,10,30,917.0,113.0,0.9,14.0,866.0,631.23,484.82
2018,4,17,10,45,921.0,115.0,0.75,14.15,888.0,676.59,516.78
2018,4,17,11,0,925.0,117.0,0.6,14.3,910.0,720.33,546.14
2018,4,17,11,15,928.5,117.5,0.6,14.45,925.0,760.61,574.27
2018,4,17,11,30,932.0,118.0,0.6,14.6,940.0,798.85,598.85
2018,4,17,11,45,933.5,118.5,0.6,14.75,947.0,833.36,620.71
2018,4,17,12,0,935.0,119.0,0.6,14.9,954.0,865.41,640.83
2018,4,17,12,15,933.5,119.5,0.7,14.95,952.0,892.37,659.73
2018,4,17,12,30,932.0,120.0,0.8,15.0,950.0,916.44,676.89
2018,4,17,12,45,928.5,120.5,0.95,15.1,940.0,935.79,691.9
2018,4,17,13,0,925.0,121.0,1.1,15.2,930.0,952.0,704.96
2018,4,17,13,15,918.5,122.0,1.3,15.2,912.0,962.81,715.67
2018,4,17,13,30,912.0,123.0,1.5,15.2,894.0,970.35,724.24
2018,4,17,13,45,901.0,124.5,1.7,15.25,868.0,970.98,728.07
2018,4,17,14,0,890.0,126.0,1.9,15.3,842.0,968.34,729.73
2018,4,17,14,15,881.5,124.0,2.2,15.25,810.0,961.15,729.66
2018,4,17,14,30,873.0,122.0,2.5,15.2,778.0,958.51,732.41
2018,4,17,14,45,861.5,119.5,2.8,15.15,739.5,941.86,725.26
2018,4,17,15,0,850.0,117.0,3.1,15.1,701.0,922.22,715.8
2018,4,17,15,15,833.5,114.5,3.1,15.1,657.0,895.27,698.69
2018,4,17,15,30,817.0,112.0,3.1,15.1,613.0,865.8,679.79
2018,4,17,15,45,775.0,111.0,3.65,14.85,556.0,813.79,648.08
2018,4,17,16,0,733.0,110.0,4.2,14.6,499.0,765.48,617.55
2018,4,17,16,15,703.0,105.5,4.35,14.4,448.5,718.18,585.36
2018,4,17,16,30,673.0,101.0,4.5,14.2,398.0,670.22,551.73
2018,4,17,16,45,648.5,91.5,4.7,14.0,348.0,620.03,515.46
2018,4,17,17,0,624.0,82.0,4.9,13.8,298.0,569.49,477.23
2018,4,17,17,15,554.5,74.5,4.95,13.5,242.5,490.92,413.4
2018,4,17,17,30,485.0,67.0,5.0,13.2,187.0,416.13,350.44
2018,4,17,17,45,406.5,58.0,5.05,12.9,142.0,338.5,282.88
2018,4,17,18,0,328.0,49.0,5.1,12.6,97.0,266.17,217.63
2018,4,17,18,15,221.0,35.5,5.05,12.4,62.0,183.88,137.61
2018,4,17,18,30,114.0,22.0,5.0,12.2,27.0,95.13,0.0
2018,4,17,18,45,57.0,11.0,4.95,12.0,13.5,33.99,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,6.0,2.3,11.2,6.0,5.72,0.0
2018,4,18,6,0,0.0,10.0,2.3,11.3,10.0,9.26,1.46
2018,4,18,6,15,0.0,15.0,2.25,11.4,15.0,13.89,6.54
2018,4,18,6,30,0.0,20.0,2.2,11.5,20.0,18.54,10.97
2018,4,18,6,45,0.0,30.0,2.15,11.65,30.0,27.83,19.51
2018,4,18,7,0,0.0,40.0,2.1,11.8,40.0,37.14,27.99
2018,4,18,7,15,0.0,60.0,2.05,11.85,60.0,55.79,44.76
2018,4,18,7,30,0.0,80.0,2.0,11.9,80.0,73.91,60.83
2018,4,18,7,45,0.0,83.0,1.9,11.95,83.0,76.97,60.34
2018,4,18,8,0,0.0,86.0,1.8,12.0,86.0,79.94,62.64
2018,4,18,8,15,1.5,118.5,1.85,12.1,119.5,108.54,86.33
2018,4,18,8,30,3.0,151.0,1.9,12.2,153.0,137.11,109.61
2018,4,18,8,45,10.5,188.0,1.9,12.3,195.0,170.97,136.67
2018,4,18,9,0,18.0,225.0,1.9,12.4,237.0,205.72,164.17
2018,4,18,9,15,53.0,266.0,1.95,12.55,303.5,246.36,195.56
2018,4,18,9,30,88.0,307.0,2.0,12.7,370.0,297.89,235.58
2018,4,18,9,45,99.0,325.0,2.05,12.8,399.0,324.87,256.52
2018,4,18,10,0,110.0,343.0,2.1,12.9,428.0,347.87,274.4
2018,4,18,10,15,86.5,353.5,2.25,13.0,422.0,357.75,282.01
2018,4,18,10,30,63.0,364.0,2.4,13.1,416.0,360.23,283.68
2018,4,18,10,45,61.0,371.5,2.5,13.2,423.0,371.47,292.24
2018,4,18,11,0,59.0,379.0,2.6,13.3,430.0,382.49,300.56
2018,4,18,11,15,43.0,358.0,2.75,13.4,395.5,358.13,281.56
2018,4,18,11,30,27.0,337.0,2.9,13.5,361.0,331.7,260.91
2018,4,18,11,45,25.5,336.5,3.05,13.6,359.0,333.56,262.41
2018,4,18,12,0,24.0,336.0,3.2,13.7,357.0,332.84,261.84
2018,4,18,12,15,27.0,344.0,3.3,13.75,368.0,348.47,274.09
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,362.01,284.69
2018,4,18,12,45,47.0,373.0,3.5,13.9,414.5,400.79,315.12
2018,4,18,13,0,64.0,394.0,3.6,14.0,450.0,440.74,346.2
2018,4,18,13,15,198.0,370.5,3.6,14.0,539.5,551.96,435.16
2018,4,18,13,30,332.0,347.0,3.6,14.0,629.0,666.95,524.51
2018,4,18,13,45,477.5,296.5,3.65,14.0,689.0,767.2,602.13
2018,4,18,14,0,623.0,246.0,3.7,14.0,749.0,859.86,673.16
2018,4,18,14,15,651.5,221.0,3.65,13.95,729.0,865.02,678.16
2018,4,18,14,30,680.0,196.0,3.6,13.9,709.0,866.65,680.42
2018,4,18,14,45,758.0,156.0,3.6,13.85,701.0,893.38,700.99
2018,4,18,15,0,836.0,116.0,3.6,13.8,693.0,910.16,714.41
2018,4,18,15,15,857.0,102.0,3.6,13.8,661.0,903.73,711.38
2018,4,18,15,30,878.0,88.0,3.6,13.8,629.0,885.87,700.47
2018,4,18,15,45,860.0,85.0,3.55,13.6,580.0,850.88,677.45
2018,4,18,16,0,842.0,82.0,3.5,13.4,531.0,820.92,658.04
2018,4,18,16,15,816.5,78.5,3.45,13.25,478.5,775.21,626.52
2018,4,18,16,30,791.0,75.0,3.4,13.1,426.0,728.33,593.65
2018,4,18,16,45,726.0,75.0,3.3,12.95,366.0,655.17,539.58
2018,4,18,17,0,661.0,75.0,3.2,12.8,306.0,588.47,489.16
2018,4,18,17,15,551.5,72.0,3.1,12.55,243.0,486.94,407.73
2018,4,18,17,30,442.0,69.0,3.0,12.3,180.0,391.96,328.69
2018,4,18,17,45,372.0,58.5,2.9,12.05,136.5,316.08,263.45
2018,4,18,18,0,302.0,48.0,2.8,11.8,93.0,250.7,204.69
2018,4,18,18,15,198.0,34.0,2.75,11.6,59.0,169.72,128.09
2018,4,18,18,30,94.0,20.0,2.7,11.4,25.0,83.68,0.0
2018,4,18,18,45,47.0,10.0,2.65,11.15,12.5,29.0,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.63,0.0
2018,4,19,5,45,176.5,20.5,3.25,10.95,34.0,19.54,0.0
2018,4,19,6,0,300.0,33.0,3.4,11.3,60.0,27.36,16.0
2018,4,19,6,15,405.0,41.5,3.55,11.55,104.0,32.53,22.89
2018,4,19,6,30,510.0,50.0,3.7,11.8,148.0,37.58,27.95
2018,4,19,6,45,571.0,57.5,3.9,12.1,198.5,41.5,31.74
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,45.24,35.17
2018,4,19,7,15,675.5,70.0,4.15,12.55,302.0,46.79,36.54
2018,4,19,7,30,719.0,75.0,4.2,12.7,355.0,53.35,42.3
2018,4,19,7,45,725.0,84.5,4.3,12.9,400.5,66.22,41.25
2018,4,19,8,0,731.0,94.0,4.4,13.1,446.0,114.79,64.44
2018,4,19,8,15,705.5,112.0,4.4,13.3,481.5,166.66,103.16
2018,4,19,8,30,680.0,130.0,4.4,13.5,517.0,216.21,145.72
2018,4,19,8,45,698.5,137.0,4.4,13.7,563.0,264.87,188.15
2018,4,19,9,0,717.0,144.0,4.4,13.9,609.0,315.3,232.91
2018,4,19,9,15,767.5,136.0,4.4,14.1,662.5,371.0,281.17
2018,4,19,9,30,818.0,128.0,4.4,14.3,716.0,425.44,328.27
2018,4,19,9,45,733.0,174.0,4.35,14.5,720.0,465.32,363.93
2018,4,19,10,0,648.0,220.0,4.3,14.7,724.0,501.03,394.26
2018,4,19,10,15,627.5,239.5,4.3,14.85,742.5,540.71,426.56
2018,4,19,10,30,607.0,259.0,4.3,15.0,761.0,577.84,455.93
2018,4,19,10,45,672.5,235.5,4.3,15.15,805.0,629.13,496.55
2018,4,19,11,0,738.0,212.0,4.3,15.3,849.0,684.1,539.36
2018,4,19,11,15,843.0,160.0,4.45,15.4,899.0,744.61,587.59
2018,4,19,11,30,948.0,108.0,4.6,15.5,949.0,807.3,634.81
2018,4,19,11,45,952.5,107.0,4.75,15.6,957.0,843.0,660.75
2018,4,19,12,0,957.0,106.0,4.9,15.7,965.0,876.32,685.12
2018,4,19,12,15,954.0,107.5,5.1,15.75,963.0,903.24,705.4
2018,4,19,12,30,951.0,109.0,5.3,15.8,961.0,927.17,723.66
2018,4,19,12,45,944.5,111.5,5.5,15.85,950.0,945.93,738.34
2018,4,19,13,0,938.0,114.0,5.7,15.9,939.0,961.45,750.85
2018,4,19,13,15,932.5,113.5,5.85,15.85,920.5,971.58,759.63
2018,4,19,13,30,927.0,113.0,6.0,15.8,902.0,978.37,766.18
2018,4,19,13,45,920.5,111.5,6.1,15.75,876.0,979.85,768.78
2018,4,19,14,0,914.0,110.0,6.2,15.7,850.0,977.97,769.13
2018,4,19,14,15,905.0,109.0,6.2,15.65,818.0,971.0,765.36
2018,4,19,14,30,896.0,108.0,6.2,15.6,786.0,960.82,759.43
2018,4,19,14,45,883.0,107.0,6.2,15.55,747.0,943.85,748.68
2018,4,19,15,0,870.0,106.0,6.2,15.5,708.0,923.97,735.91
2018,4,19,15,15,854.5,103.0,6.2,15.5,663.5,904.43,723.31
2018,4,19,15,30,839.0,100.0,6.2,15.5,619.0,874.74,703.17
2018,4,19,15,45,816.5,98.0,6.1,15.25,570.5,837.81,677.75
2018,4,19,16,0,794.0,96.0,6.0,15.0,522.0,799.07,650.75
2018,4,19,16,15,763.0,93.0,5.9,14.8,469.5,750.66,615.88
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,705.65,583.14
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,646.04,538.16
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,587.21,492.73
2018,4,19,17,15,588.5,75.5,5.5,13.85,256.5,517.43,435.81
2018,4,19,17,30,530.0,70.0,5.4,13.5,204.0,450.34,379.12
2018,4,19,17,45,441.0,61.0,5.25,13.2,155.0,364.09,304.37
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,284.47,233.13
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,195.51,149.37
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,103.04,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,36.6,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.4,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.7,8.0,7.63,0.0
2018,4,20,5,45,140.5,22.0,2.6,11.95,33.5,17.66,0.0
2018,4,20,6,0,242.0,36.0,2.6,12.2,59.0,28.31,17.22
2018,4,20,6,15,257.0,45.5,2.6,12.45,83.5,34.8,24.87
2018,4,20,6,30,272.0,55.0,2.6,12.7,108.0,40.98,30.91
2018,4,20,6,45,139.0,77.0,2.6,12.9,104.5,60.1,48.27
2018,4,20,7,0,6.0,99.0,2.6,13.1,101.0,87.15,72.43
2018,4,20,7,15,14.0,119.0,2.55,13.35,124.5,103.96,87.15
2018,4,20,7,30,22.0,139.0,2.5,13.6,148.0,120.61,101.46
2018,4,20,7,45,40.5,167.5,2.45,13.85,186.5,137.08,109.42
2018,4,20,8,0,59.0,196.0,2.4,14.1,225.0,164.14,129.64
2018,4,20,8,15,96.0,223.5,2.45,14.35,276.0,195.47,152.58
2018,4,20,8,30,133.0,251.0,2.5,14.6,327.0,223.77,173.36
2018,4,20,8,45,149.5,274.5,2.55,14.85,366.5,256.22,198.79
2018,4,20,9,0,166.0,298.0,2.6,15.1,406.0,290.72,225.97
2018,4,20,9,15,196.5,315.5,2.65,15.3,451.5,327.62,254.8
2018,4,20,9,30,227.0,333.0,2.7,15.5,497.0,367.7,286.14
2018,4,20,9,45,248.5,347.0,2.75,15.7,534.5,398.05,310.04
2018,4,20,10,0,270.0,361.0,2.8,15.9,572.0,436.97,340.3
2018,4,20,10,15,246.0,380.0,2.85,16.05,577.5,457.27,355.96
2018,4,20,10,30,222.0,399.0,2.9,16.2,583.0,479.57,372.68
2018,4,20,10,45,207.5,412.5,3.0,16.4,588.0,496.28,385.09
2018,4,20,11,0,193.0,426.0,3.1,16.6,593.0,511.66,396.3
2018,4,20,11,15,244.0,422.0,3.1,16.7,637.0,555.71,429.93
2018,4,20,11,30,295.0,418.0,3.1,16.8,681.0,605.16,467.11
2018,4,20,11,45,275.5,424.0,3.15,16.95,671.0,611.46,471.13
2018,4,20,12,0,256.0,430.0,3.2,17.1,661.0,615.98,474.02
2018,4,20,12,15,195.5,437.5,3.3,17.1,613.5,582.33,448.45
2018,4,20,12,30,135.0,445.0,3.4,17.1,566.0,547.49,421.75
2018,4,20,12,45,137.0,438.0,3.55,17.15,560.0,550.64,424.89
2018,4,20,13,0,139.0,431.0,3.7,17.2,554.0,553.13,427.4
2018,4,20,13,15,154.0,423.0,3.85,17.1,556.5,565.83,438.19
2018,4,20,13,30,169.0,415.0,4.0,17.0,559.0,578.12,448.71
2018,4,20,13,45,288.5,355.0,4.2,16.95,592.5,643.65,502.44
2018,4,20,14,0,408.0,295.0,4.4,16.9,626.0,709.41,555.99
2018,4,20,14,15,652.0,197.5,4.55,16.75,703.0,843.82,661.75
2018,4,20,14,30,896.0,100.0,4.7,16.6,780.0,953.91,742.23
2018,4,20,14,45,885.0,98.5,4.85,16.45,742.0,938.03,733.18
2018,4,20,15,0,874.0,97.0,5.0,16.3,704.0,919.21,722.85
2018,4,20,15,15,859.0,94.5,5.0,16.3,660.0,892.84,705.58
2018,4,20,15,30,844.0,92.0,5.0,16.3,616.0,863.96,686.49
2018,4,20,15,45,825.0,89.5,5.25,15.85,568.5,836.63,671.04
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,799.99,648.13
2018,4,20,16,15,780.5,83.5,5.5,15.15,470.0,755.12,616.77
2018,4,20,16,30,755.0,80.0,5.5,14.9,419.0,709.18,584.02
2018,4,20,16,45,720.5,76.0,5.5,14.65,367.0,655.05,544.06
2018,4,20,17,0,686.0,72.0,5.5,14.4,315.0,605.1,506.33
2018,4,20,17,15,634.5,66.5,5.4,14.1,262.5,538.72,453.12
2018,4,20,17,30,583.0,61.0,5.3,13.8,210.0,474.66,399.13
2018,4,20,17,45,504.0,53.5,5.2,13.5,161.0,394.34,329.54
2018,4,20,18,0,425.0,46.0,5.1,13.2,112.0,319.49,262.2
2018,4,20,18,15,298.5,34.5,4.95,13.0,72.5,222.34,171.66
2018,4,20,18,30,172.0,23.0,4.8,12.8,33.0,126.04,3.97
2018,4,20,18,45,86.0,11.5,4.6,12.55,16.5,46.88,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,8.58,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,18.01,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,28.24,17.57
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,36.7,26.62
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,43.32,33.06
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,46.07,35.79
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,48.78,38.29
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,50.52,39.8
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,52.17,41.14
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,78.18,47.33
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,124.62,69.57
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,173.15,103.94
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,224.26,145.89
2018,4,21,8,45,834.0,95.5,1.7,14.5,609.5,275.32,190.45
2018,4,21,9,0,853.0,97.0,1.6,14.8,656.0,334.16,241.63
2018,4,21,9,15,867.0,98.0,1.5,15.1,697.0,385.65,286.56
2018,4,21,9,30,881.0,99.0,1.4,15.4,738.0,437.67,330.76
2018,4,21,9,45,892.5,99.5,1.3,15.75,773.5,488.46,372.54
2018,4,21,10,0,904.0,100.0,1.2,16.1,809.0,539.09,412.63
2018,4,21,10,15,911.0,101.0,1.15,16.5,838.0,587.32,449.68
2018,4,21,10,30,918.0,102.0,1.1,16.9,867.0,634.54,484.69
2018,4,21,10,45,923.5,103.0,1.05,17.3,889.0,679.62,516.95
2018,4,21,11,0,929.0,104.0,1.0,17.7,911.0,723.17,547.08
2018,4,21,11,15,932.0,104.5,1.05,17.95,925.5,762.79,574.23
2018,4,21,11,30,935.0,105.0,1.1,18.2,940.0,800.34,598.93
2018,4,21,11,45,936.0,105.5,1.2,18.5,946.0,834.09,621.49
2018,4,21,12,0,937.0,106.0,1.3,18.8,952.0,865.33,642.36
2018,4,21,12,15,936.5,106.0,1.55,18.85,950.5,892.2,662.88
2018,4,21,12,30,936.0,106.0,1.8,18.9,949.0,916.23,681.48
2018,4,21,12,45,934.0,106.0,2.05,18.95,939.5,935.97,697.22
2018,4,21,13,0,932.0,106.0,2.3,19.0,930.0,952.61,710.92
2018,4,21,13,15,928.0,105.5,2.5,18.9,912.5,963.75,720.9
2018,4,21,13,30,924.0,105.0,2.7,18.8,895.0,971.61,728.81
2018,4,21,13,45,917.5,104.0,2.95,18.7,870.0,973.31,733.1
2018,4,21,14,0,911.0,103.0,3.2,18.6,845.0,971.71,735.2
2018,4,21,14,15,902.5,103.0,3.35,18.5,814.0,966.04,733.83
2018,4,21,14,30,894.0,103.0,3.5,18.4,783.0,957.23,730.39
2018,4,21,14,45,881.0,102.0,3.65,18.25,744.5,940.05,721.37
2018,4,21,15,0,868.0,101.0,3.8,18.1,706.0,920.0,710.37
2018,4,21,15,15,853.0,99.0,3.8,18.1,662.5,894.29,694.09
2018,4,21,15,30,838.0,97.0,3.8,18.1,619.0,873.62,681.41
2018,4,21,15,45,814.0,96.0,4.0,17.8,570.5,836.47,658.55
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,797.59,634.02
2018,4,21,16,15,761.5,92.0,4.25,17.2,471.0,751.21,602.76
2018,4,21,16,30,733.0,89.0,4.3,16.9,420.0,707.94,573.3
2018,4,21,16,45,698.5,84.0,4.35,16.6,368.0,653.54,534.51
2018,4,21,17,0,664.0,79.0,4.4,16.3,316.0,599.42,494.73
2018,4,21,17,15,613.0,72.5,4.4,15.9,263.5,532.76,442.48
2018,4,21,17,30,562.0,66.0,4.4,15.5,211.0,468.36,389.61
2018,4,21,17,45,485.0,57.5,4.4,15.05,162.5,388.57,321.92
2018,4,21,18,0,408.0,49.0,4.4,14.6,114.0,314.01,256.08
2018,4,21,18,15,285.0,36.5,4.3,14.35,74.0,217.88,168.2
2018,4,21,18,30,162.0,24.0,4.2,14.1,34.0,123.88,20.81
2018,4,21,18,45,81.0,12.0,4.1,13.8,17.0,45.41,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.95,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.0,11.6,10.0,9.53,0.0
2018,4,22,5,45,87.5,25.0,3.0,11.9,32.5,20.5,0.0
2018,4,22,6,0,145.0,40.0,3.0,12.2,55.0,32.44,21.35
2018,4,22,6,15,184.5,54.5,3.05,12.45,85.0,43.67,32.77
2018,4,22,6,30,224.0,69.0,3.1,12.7,115.0,54.54,43.02
2018,4,22,6,45,146.5,92.5,3.15,12.9,126.0,74.82,61.4
2018,4,22,7,0,69.0,116.0,3.2,13.1,137.0,95.89,80.18
2018,4,22,7,15,152.0,132.0,3.05,13.35,189.5,103.45,86.7
2018,4,22,7,30,235.0,148.0,2.9,13.6,242.0,107.56,90.01
2018,4,22,7,45,367.0,149.0,2.75,13.85,319.0,112.66,82.09
2018,4,22,8,0,499.0,150.0,2.6,14.1,396.0,147.64,98.53
2018,4,22,8,15,507.0,165.5,2.45,14.35,437.5,190.0,130.03
2018,4,22,8,30,515.0,181.0,2.3,14.6,479.0,233.45,165.62
2018,4,22,8,45,538.0,191.5,2.15,14.85,525.0,277.79,202.7
2018,4,22,9,0,561.0,202.0,2.0,15.1,571.0,324.48,241.99
2018,4,22,9,15,645.5,187.5,2.0,15.35,637.5,373.66,282.16
2018,4,22,9,30,730.0,173.0,2.0,15.6,704.0,431.63,329.32
2018,4,22,9,45,638.0,219.0,2.0,15.8,699.5,467.64,360.17
2018,4,22,10,0,546.0,265.0,2.0,16.0,695.0,495.19,382.83
2018,4,22,10,15,521.5,288.0,2.0,16.3,710.5,530.71,410.22
2018,4,22,10,30,497.0,311.0,2.0,16.6,726.0,563.66,434.76
2018,4,22,10,45,491.5,324.0,2.0,16.85,743.5,597.71,459.77
2018,4,22,11,0,486.0,337.0,2.0,17.1,761.0,630.67,483.44
2018,4,22,11,15,480.5,346.0,2.1,17.35,770.5,659.02,504.0
2018,4,22,11,30,475.0,355.0,2.2,17.6,780.0,686.11,523.42
2018,4,22,11,45,525.0,339.0,2.25,17.85,812.0,732.86,557.51
2018,4,22,12,0,575.0,323.0,2.3,18.1,844.0,780.81,591.92
2018,4,22,12,15,646.5,284.0,2.4,18.25,868.5,825.66,625.36
2018,4,22,12,30,718.0,245.0,2.5,18.4,893.0,871.99,659.64
2018,4,22,12,45,797.5,198.5,2.6,18.55,911.5,913.18,688.54
2018,4,22,13,0,877.0,152.0,2.7,18.7,930.0,957.06,718.59
2018,4,22,13,15,903.0,136.0,2.8,18.75,923.5,973.65,730.54
2018,4,22,13,30,929.0,120.0,2.9,18.8,917.0,993.8,745.27
2018,4,22,13,45,924.5,119.0,3.05,18.8,893.0,997.6,749.71
2018,4,22,14,0,920.0,118.0,3.2,18.8,869.0,998.09,752.18
2018,4,22,14,15,900.5,121.0,3.3,18.8,832.5,985.45,745.5
2018,4,22,14,30,881.0,124.0,3.4,18.8,796.0,969.76,736.91
2018,4,22,14,45,867.5,122.0,3.5,18.8,756.5,959.4,732.03
2018,4,22,15,0,854.0,120.0,3.6,18.8,717.0,938.16,719.65
2018,4,22,15,15,848.5,114.5,3.6,18.8,676.5,917.41,707.06
2018,4,22,15,30,843.0,109.0,3.6,18.8,636.0,893.75,692.44
2018,4,22,15,45,821.0,106.0,3.65,18.65,586.5,855.84,668.32
2018,4,22,16,0,799.0,103.0,3.7,18.5,537.0,816.05,642.6
2018,4,22,16,15,768.0,97.0,3.75,18.2,481.5,763.8,607.63
2018,4,22,16,30,737.0,91.0,3.8,17.9,426.0,714.96,574.44
2018,4,22,16,45,680.5,88.0,3.85,17.6,367.5,646.17,525.11
2018,4,22,17,0,624.0,85.0,3.9,17.3,309.0,579.09,475.45
2018,4,22,17,15,545.5,77.5,3.95,16.75,250.5,493.66,408.53
2018,4,22,17,30,467.0,70.0,4.0,16.2,192.0,412.74,342.71
2018,4,22,17,45,407.5,60.5,4.0,15.7,149.5,346.07,286.11
2018,4,22,18,0,348.0,51.0,4.0,15.2,107.0,281.97,229.49
2018,4,22,18,15,240.5,38.5,3.95,14.85,70.5,198.28,153.27
2018,4,22,18,30,133.0,26.0,3.9,14.5,34.0,114.36,31.41
2018,4,22,18,45,66.5,13.0,3.85,14.2,17.0,40.4,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
