Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,8.33,1.67
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,12.04,5.14
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,15.75,8.59
2018,5,3,6,45,0.0,22.5,3.05,11.9,22.5,20.86,13.26
2018,5,3,7,0,0.0,28.0,3.0,11.9,28.0,25.98,17.89
2018,5,3,7,15,0.0,31.5,3.0,11.95,31.5,29.24,20.78
2018,5,3,7,30,0.0,35.0,3.0,12.0,35.0,32.5,22.36
2018,5,3,7,45,0.0,42.5,3.0,12.1,42.5,39.5,28.24
2018,5,3,8,0,0.0,50.0,3.0,12.2,50.0,46.5,34.08
2018,5,3,8,15,0.0,66.0,3.05,12.25,66.0,61.44,46.58
2018,5,3,8,30,0.0,82.0,3.1,12.3,82.0,76.41,58.98
2018,5,3,8,45,0.5,109.5,3.1,12.4,110.0,101.71,79.85
2018,5,3,9,0,1.0,137.0,3.1,12.5,138.0,126.58,100.11
2018,5,3,9,15,5.0,178.0,3.15,12.6,182.0,164.68,130.92
2018,5,3,9,30,9.0,219.0,3.2,12.7,226.0,203.11,161.63
2018,5,3,9,45,17.0,261.5,3.25,12.8,275.0,245.27,194.99
2018,5,3,10,0,25.0,304.0,3.3,12.9,324.0,282.64,224.22
2018,5,3,10,15,27.0,320.5,3.3,13.0,343.0,301.33,238.53
2018,5,3,10,30,29.0,337.0,3.3,13.1,362.0,320.45,253.16
2018,5,3,10,45,29.5,346.5,3.3,13.25,372.5,332.92,262.49
2018,5,3,11,0,30.0,356.0,3.3,13.4,383.0,345.54,271.94
2018,5,3,11,15,57.0,390.0,3.35,13.5,442.0,399.95,314.26
2018,5,3,11,30,84.0,424.0,3.4,13.6,501.0,457.01,357.99
2018,5,3,11,45,129.0,444.0,3.4,13.75,563.5,519.78,405.96
2018,5,3,12,0,174.0,464.0,3.4,13.9,626.0,585.19,455.21
2018,5,3,12,15,176.5,463.0,3.45,14.0,627.0,596.65,463.54
2018,5,3,12,30,179.0,462.0,3.5,14.1,628.0,607.61,471.83
2018,5,3,12,45,153.5,454.0,3.6,14.2,595.0,585.73,455.31
2018,5,3,13,0,128.0,446.0,3.7,14.3,562.0,562.07,437.52
2018,5,3,13,15,123.0,436.5,3.7,14.4,546.5,554.65,432.24
2018,5,3,13,30,118.0,427.0,3.7,14.5,531.0,546.36,426.26
2018,5,3,13,45,263.0,365.5,3.7,14.65,588.5,637.54,499.67
2018,5,3,14,0,408.0,304.0,3.7,14.8,646.0,729.17,571.49
2018,5,3,14,15,559.0,244.5,3.7,14.8,694.5,819.42,641.57
2018,5,3,14,30,710.0,185.0,3.7,14.8,743.0,902.72,703.4
2018,5,3,14,45,594.5,222.0,3.65,14.85,674.0,830.56,651.21
2018,5,3,15,0,479.0,259.0,3.6,14.9,605.0,754.62,594.41
2018,5,3,15,15,523.5,223.5,3.6,14.9,581.0,753.14,596.92
2018,5,3,15,30,568.0,188.0,3.6,14.9,557.0,752.94,599.79
2018,5,3,15,45,643.5,149.0,3.6,14.9,537.5,767.39,612.79
2018,5,3,16,0,719.0,110.0,3.6,14.9,518.0,773.62,619.12
2018,5,3,16,15,725.5,99.5,3.65,14.75,479.0,748.98,603.24
2018,5,3,16,30,732.0,89.0,3.7,14.6,440.0,717.94,582.53
2018,5,3,16,45,662.0,92.0,3.75,14.45,382.0,648.99,532.32
2018,5,3,17,0,592.0,95.0,3.8,14.3,324.0,578.79,479.65
2018,5,3,17,15,524.0,88.5,3.9,14.1,269.0,501.68,418.81
2018,5,3,17,30,456.0,82.0,4.0,13.9,214.0,423.67,355.26
2018,5,3,17,45,373.0,71.0,4.15,13.65,164.5,341.1,285.79
2018,5,3,18,0,290.0,60.0,4.3,13.4,115.0,265.11,219.75
2018,5,3,18,15,190.0,44.5,4.35,13.15,76.0,180.89,145.53
2018,5,3,18,30,90.0,29.0,4.4,12.9,37.0,94.1,66.03
2018,5,3,18,45,45.0,16.0,4.4,12.7,20.0,45.84,0.0
2018,5,3,19,0,0.0,3.0,4.4,12.5,3.0,2.86,0.0
2018,5,3,19,15,0.0,1.5,4.4,12.35,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.4,11.15,5.5,5.24,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.4,11.0,10.2,0.0
2018,5,4,5,45,0.0,23.0,3.05,11.65,23.0,21.35,11.89
2018,5,4,6,0,0.0,35.0,3.4,11.9,35.0,32.47,22.92
2018,5,4,6,15,0.0,50.5,3.45,12.1,50.5,46.29,35.72
2018,5,4,6,30,0.0,66.0,3.5,12.3,66.0,59.99,48.28
2018,5,4,6,45,3.0,88.5,3.55,12.55,89.5,79.11,65.45
2018,5,4,7,0,6.0,111.0,3.6,12.8,113.0,97.94,82.06
2018,5,4,7,15,28.0,137.0,3.2,13.05,149.0,113.38,95.38
2018,5,4,7,30,50.0,163.0,2.8,13.3,185.0,134.2,107.21
2018,5,4,7,45,51.5,177.0,2.35,13.55,202.0,150.4,118.9
2018,5,4,8,0,53.0,191.0,1.9,13.8,219.0,166.67,131.16
2018,5,4,8,15,36.0,200.5,1.6,14.1,220.5,176.4,139.14
2018,5,4,8,30,19.0,210.0,1.3,14.4,222.0,191.11,151.03
2018,5,4,8,45,15.5,217.5,1.0,14.7,227.5,198.92,156.61
2018,5,4,9,0,12.0,225.0,0.7,15.0,233.0,206.24,161.61
2018,5,4,9,15,22.0,258.5,0.8,15.3,274.5,240.34,187.75
2018,5,4,9,30,32.0,292.0,0.9,15.6,316.0,268.47,208.96
2018,5,4,9,45,67.0,335.5,1.0,15.9,389.0,325.19,251.87
2018,5,4,10,0,102.0,379.0,1.1,16.2,462.0,385.87,297.13
2018,5,4,10,15,133.5,399.5,1.4,16.4,512.5,424.69,326.68
2018,5,4,10,30,165.0,420.0,1.7,16.6,563.0,472.03,362.57
2018,5,4,10,45,233.0,419.5,1.95,16.75,626.5,528.93,405.94
2018,5,4,11,0,301.0,419.0,2.2,16.9,690.0,588.29,450.9
2018,5,4,11,15,340.5,410.0,2.3,17.0,720.5,627.0,479.8
2018,5,4,11,30,380.0,401.0,2.4,17.1,751.0,667.49,509.98
2018,5,4,11,45,425.5,388.0,2.5,17.2,782.5,711.63,542.72
2018,5,4,12,0,471.0,375.0,2.6,17.3,814.0,757.38,576.35
2018,5,4,12,15,549.5,330.5,2.6,17.4,841.5,803.04,610.38
2018,5,4,12,30,628.0,286.0,2.6,17.5,869.0,849.16,644.47
2018,5,4,12,45,473.0,352.5,2.65,17.6,789.0,790.39,599.6
2018,5,4,13,0,318.0,419.0,2.7,17.7,709.0,719.41,546.16
2018,5,4,13,15,344.5,401.5,2.8,17.7,710.0,736.89,560.97
2018,5,4,13,30,371.0,384.0,2.9,17.7,711.0,753.16,574.35
2018,5,4,13,45,551.5,290.0,3.0,17.75,761.0,847.04,646.93
2018,5,4,14,0,732.0,196.0,3.1,17.8,811.0,932.5,709.9
2018,5,4,14,15,797.0,158.0,3.3,17.7,805.0,952.53,725.63
2018,5,4,14,30,862.0,120.0,3.5,17.6,799.0,965.22,737.05
2018,5,4,14,45,853.0,116.5,3.7,17.5,761.5,948.97,728.66
2018,5,4,15,0,844.0,113.0,3.9,17.4,724.0,937.91,724.07
2018,5,4,15,15,834.0,109.0,3.9,17.4,683.0,914.48,709.33
2018,5,4,15,30,824.0,105.0,3.9,17.4,642.0,888.42,692.81
2018,5,4,15,45,799.0,104.0,4.2,17.0,593.0,850.06,669.86
2018,5,4,16,0,774.0,103.0,4.5,16.6,544.0,810.11,645.7
2018,5,4,16,15,754.5,97.0,4.55,16.3,494.5,767.63,617.41
2018,5,4,16,30,735.0,91.0,4.6,16.0,445.0,723.82,587.54
2018,5,4,16,45,696.5,85.5,4.7,15.7,390.5,668.67,548.42
2018,5,4,17,0,658.0,80.0,4.8,15.4,336.0,610.37,505.66
2018,5,4,17,15,623.0,75.0,4.8,15.1,289.0,556.18,464.21
2018,5,4,17,30,588.0,70.0,4.8,14.8,242.0,503.02,420.94
2018,5,4,17,45,520.5,62.5,4.75,14.45,192.0,427.77,357.68
2018,5,4,18,0,453.0,55.0,4.7,14.1,142.0,356.95,295.88
2018,5,4,18,15,350.5,45.5,4.6,13.9,100.5,269.87,218.52
2018,5,4,18,30,248.0,36.0,4.5,13.7,59.0,194.35,142.92
2018,5,4,18,45,143.5,22.0,4.35,13.5,33.5,105.67,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.3,8.0,23.14,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.0,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.1,5.0,4.62,0.0
2018,5,5,5,45,0.0,9.5,3.7,12.2,9.5,8.79,1.64
2018,5,5,6,0,0.0,14.0,3.7,12.3,14.0,12.97,5.77
2018,5,5,6,15,0.0,20.5,3.6,12.35,20.5,19.0,11.37
2018,5,5,6,30,0.0,27.0,3.5,12.4,27.0,25.04,16.94
2018,5,5,6,45,0.0,43.5,3.45,12.5,43.5,40.4,30.83
2018,5,5,7,0,0.0,60.0,3.4,12.6,60.0,55.79,44.6
2018,5,5,7,15,0.0,88.5,3.4,12.65,88.5,81.16,67.07
2018,5,5,7,30,0.0,117.0,3.4,12.7,117.0,105.36,84.11
2018,5,5,7,45,0.5,131.0,3.45,12.75,131.5,118.04,94.39
2018,5,5,8,0,1.0,145.0,3.5,12.8,146.0,130.82,104.66
2018,5,5,8,15,8.5,178.5,3.45,13.0,184.0,161.04,128.85
2018,5,5,8,30,16.0,212.0,3.4,13.2,222.0,192.17,153.5
2018,5,5,8,45,23.0,239.5,3.35,13.4,255.0,219.28,174.72
2018,5,5,9,0,30.0,267.0,3.3,13.6,288.0,239.37,190.2
2018,5,5,9,15,33.0,287.0,3.05,13.85,311.0,260.66,206.53
2018,5,5,9,30,36.0,307.0,2.8,14.1,334.0,282.48,223.1
2018,5,5,9,45,38.0,320.0,2.6,14.3,350.0,298.67,235.18
2018,5,5,10,0,40.0,333.0,2.4,14.5,366.0,315.14,247.37
2018,5,5,10,15,31.0,324.0,2.4,14.6,350.0,306.92,240.6
2018,5,5,10,30,22.0,315.0,2.4,14.7,334.0,301.43,235.98
2018,5,5,10,45,25.5,331.5,2.4,14.8,354.0,317.39,248.12
2018,5,5,11,0,29.0,348.0,2.4,14.9,374.0,337.99,263.69
2018,5,5,11,15,40.0,372.0,2.65,14.8,408.5,371.48,289.74
2018,5,5,11,30,51.0,396.0,2.9,14.7,443.0,406.25,316.66
2018,5,5,11,45,40.0,378.5,3.15,14.65,415.5,386.03,301.27
2018,5,5,12,0,29.0,361.0,3.4,14.6,388.0,364.51,284.94
2018,5,5,12,15,26.5,340.5,3.75,14.45,365.0,346.34,271.55
2018,5,5,12,30,24.0,320.0,4.1,14.3,342.0,327.44,257.45
2018,5,5,12,45,18.5,282.0,4.4,14.15,299.0,282.82,223.05
2018,5,5,13,0,13.0,244.0,4.7,14.0,256.0,242.38,191.47
2018,5,5,13,15,12.0,242.5,4.85,13.9,253.5,240.71,190.45
2018,5,5,13,30,11.0,241.0,5.0,13.8,251.0,238.96,189.32
2018,5,5,13,45,18.5,270.5,5.1,13.65,286.5,275.62,219.15
2018,5,5,14,0,26.0,300.0,5.2,13.5,322.0,323.56,257.76
2018,5,5,14,15,30.0,308.0,5.3,13.5,332.5,337.96,269.61
2018,5,5,14,30,34.0,316.0,5.4,13.5,343.0,352.7,281.87
2018,5,5,14,45,91.0,309.5,5.5,13.45,376.5,402.59,324.32
2018,5,5,15,0,148.0,303.0,5.6,13.4,410.0,464.91,376.12
2018,5,5,15,15,346.5,249.5,5.6,13.4,481.0,604.49,492.44
2018,5,5,15,30,545.0,196.0,5.6,13.4,552.0,736.92,600.25
2018,5,5,15,45,554.5,178.5,5.5,13.6,518.0,716.71,585.39
2018,5,5,16,0,564.0,161.0,5.4,13.8,484.0,700.03,573.71
2018,5,5,16,15,523.0,153.5,5.35,13.8,431.5,637.77,526.35
2018,5,5,16,30,482.0,146.0,5.3,13.8,379.0,582.3,483.5
2018,5,5,16,45,457.0,133.5,5.2,13.75,334.5,534.34,446.23
2018,5,5,17,0,432.0,121.0,5.1,13.7,290.0,486.66,408.38
2018,5,5,17,15,436.0,103.0,5.2,13.55,252.0,453.24,382.26
2018,5,5,17,30,440.0,85.0,5.3,13.4,214.0,418.08,353.49
2018,5,5,17,45,408.5,72.5,5.35,13.2,174.0,366.29,308.95
2018,5,5,18,0,377.0,60.0,5.4,13.0,134.0,316.47,264.32
2018,5,5,18,15,285.5,48.5,5.3,12.85,95.0,238.24,194.04
2018,5,5,18,30,194.0,37.0,5.2,12.7,56.0,169.23,126.09
2018,5,5,18,45,109.5,22.5,5.15,12.5,32.0,92.1,0.0
2018,5,5,19,0,25.0,8.0,5.1,12.3,8.0,17.61,0.0
2018,5,5,19,15,12.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,38.5,10.0,3.8,11.65,12.0,9.53,0.0
2018,5,6,5,30,77.0,20.0,4.0,11.8,24.0,16.69,0.0
2018,5,6,5,45,164.5,34.5,4.2,11.95,56.0,26.79,16.76
2018,5,6,6,0,252.0,49.0,4.4,12.1,88.0,37.35,27.27
2018,5,6,6,15,260.0,65.0,4.35,12.2,118.5,48.49,37.71
2018,5,6,6,30,268.0,81.0,4.3,12.3,149.0,59.05,47.46
2018,5,6,6,45,173.0,106.5,4.3,12.45,154.0,80.69,66.9
2018,5,6,7,0,78.0,132.0,4.3,12.6,159.0,108.56,91.54
2018,5,6,7,15,60.5,152.0,4.25,12.75,175.0,123.52,104.45
2018,5,6,7,30,43.0,172.0,4.2,12.9,191.0,140.7,112.83
2018,5,6,7,45,55.0,196.5,4.2,13.05,224.0,164.68,130.96
2018,5,6,8,0,67.0,221.0,4.2,13.2,257.0,190.27,150.63
2018,5,6,8,15,157.0,235.0,4.25,13.4,329.5,217.15,168.34
2018,5,6,8,30,247.0,249.0,4.3,13.6,402.0,253.07,194.55
2018,5,6,8,45,500.5,195.0,4.4,13.8,534.0,295.46,223.07
2018,5,6,9,0,754.0,141.0,4.5,14.0,666.0,366.24,277.98
2018,5,6,9,15,819.0,122.0,4.6,14.15,722.5,421.3,325.51
2018,5,6,9,30,884.0,103.0,4.7,14.3,779.0,482.05,377.27
2018,5,6,9,45,894.0,104.5,4.8,14.45,814.0,532.42,420.44
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,582.47,462.39
2018,5,6,10,15,697.5,206.5,5.05,14.7,791.5,584.49,464.55
2018,5,6,10,30,491.0,307.0,5.2,14.8,734.0,576.0,456.69
2018,5,6,10,45,441.0,346.0,5.3,14.9,736.0,601.15,475.64
2018,5,6,11,0,391.0,385.0,5.4,15.0,738.0,624.22,492.29
2018,5,6,11,15,381.0,398.5,5.45,15.05,746.5,648.63,510.67
2018,5,6,11,30,371.0,412.0,5.5,15.1,755.0,671.86,527.97
2018,5,6,11,45,433.5,390.5,5.55,15.15,794.0,722.05,567.21
2018,5,6,12,0,496.0,369.0,5.6,15.2,833.0,774.77,607.99
2018,5,6,12,15,584.0,324.0,5.55,15.2,869.0,828.93,650.22
2018,5,6,12,30,672.0,279.0,5.5,15.2,905.0,884.06,692.82
2018,5,6,12,45,573.5,310.5,5.5,15.2,841.0,843.17,660.89
2018,5,6,13,0,475.0,342.0,5.5,15.2,777.0,797.58,625.63
2018,5,6,13,15,399.5,365.0,5.35,15.15,726.0,761.07,596.81
2018,5,6,13,30,324.0,388.0,5.2,15.1,675.0,713.49,559.74
2018,5,6,13,45,382.0,345.0,5.1,15.05,674.0,741.92,583.48
2018,5,6,14,0,440.0,302.0,5.0,15.0,673.0,759.79,599.26
2018,5,6,14,15,412.0,284.5,4.95,14.9,622.0,718.56,569.3
2018,5,6,14,30,384.0,267.0,4.9,14.8,571.0,675.35,537.9
2018,5,6,14,45,232.5,283.5,4.8,14.7,465.0,535.82,428.84
2018,5,6,15,0,81.0,300.0,4.7,14.6,359.0,384.8,307.81
2018,5,6,15,15,74.0,282.0,4.7,14.6,333.5,360.28,289.49
2018,5,6,15,30,67.0,264.0,4.7,14.6,308.0,335.56,270.51
2018,5,6,15,45,74.0,237.0,4.65,14.45,282.5,312.94,253.79
2018,5,6,16,0,81.0,210.0,4.6,14.3,257.0,289.43,236.18
2018,5,6,16,15,181.5,199.5,4.6,14.15,291.5,376.12,310.25
2018,5,6,16,30,282.0,189.0,4.6,14.0,326.0,457.16,378.37
2018,5,6,16,45,287.0,167.0,4.55,13.9,293.0,428.56,356.52
2018,5,6,17,0,292.0,145.0,4.5,13.8,260.0,398.46,333.36
2018,5,6,17,15,297.5,122.5,4.5,13.7,225.0,366.56,308.14
2018,5,6,17,30,303.0,100.0,4.5,13.6,190.0,345.85,290.97
2018,5,6,17,45,277.0,83.0,4.45,13.45,153.0,297.8,249.78
2018,5,6,18,0,251.0,66.0,4.4,13.3,116.0,251.25,208.59
2018,5,6,18,15,182.0,51.5,4.3,13.25,82.0,175.78,142.02
2018,5,6,18,30,113.0,37.0,4.2,13.2,48.0,118.81,87.82
2018,5,6,18,45,64.0,22.0,4.05,13.1,27.5,65.47,0.0
2018,5,6,19,0,15.0,7.0,3.9,13.0,7.0,12.69,0.0
2018,5,6,19,15,7.5,3.5,3.85,13.0,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,11.91,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,19.91,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,29.27,18.93
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,39.58,29.15
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,43.36,33.01
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,47.06,36.55
2018,5,7,6,45,607.0,71.0,4.55,13.7,258.5,49.3,38.61
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,51.45,40.47
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,52.29,41.09
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,81.99,48.91
2018,5,7,7,45,761.5,89.5,4.45,14.55,466.5,126.77,71.12
2018,5,7,8,0,789.0,93.0,4.4,14.8,518.0,174.77,105.35
2018,5,7,8,15,808.5,96.5,4.35,15.0,566.5,224.3,146.49
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,275.85,191.84
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,326.68,237.61
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,384.56,288.62
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,435.6,333.46
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,487.07,377.62
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,537.29,419.69
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,587.43,460.56
2018,5,7,10,15,917.0,106.5,4.0,16.55,884.0,634.88,498.48
2018,5,7,10,30,923.0,108.0,4.0,16.7,912.0,681.24,534.64
2018,5,7,10,45,927.0,109.0,4.05,16.8,932.5,724.53,567.99
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,766.19,598.63
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,800.23,622.3
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,830.71,643.35
2018,5,7,11,45,823.0,185.0,4.1,17.2,952.0,850.87,657.02
2018,5,7,12,0,758.0,228.0,4.1,17.3,938.0,866.14,667.33
2018,5,7,12,15,708.0,258.0,4.15,17.3,920.0,875.7,673.35
2018,5,7,12,30,658.0,288.0,4.2,17.3,902.0,881.02,676.18
2018,5,7,12,45,633.5,297.0,4.2,17.35,883.0,885.97,679.33
2018,5,7,13,0,609.0,306.0,4.2,17.4,864.0,887.93,680.4
2018,5,7,13,15,656.0,272.5,4.25,17.35,863.5,913.81,701.14
2018,5,7,13,30,703.0,239.0,4.3,17.3,863.0,936.96,719.35
2018,5,7,13,45,788.5,185.0,4.3,17.3,866.5,966.91,740.78
2018,5,7,14,0,874.0,131.0,4.3,17.3,870.0,990.63,757.89
2018,5,7,14,15,882.5,120.0,4.35,17.2,843.0,989.43,758.52
2018,5,7,14,30,891.0,109.0,4.4,17.1,816.0,984.69,757.22
2018,5,7,14,45,882.5,107.0,4.5,17.05,779.5,970.12,749.5
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,952.63,739.81
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,927.68,723.91
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,908.1,711.89
2018,5,7,15,45,831.5,97.5,4.75,16.7,611.0,874.73,691.73
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,839.28,669.72
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,796.48,641.09
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,752.42,610.98
2018,5,7,16,45,741.0,82.5,5.05,15.7,411.5,699.11,572.97
2018,5,7,17,0,710.0,78.0,5.1,15.5,359.0,649.59,536.94
2018,5,7,17,15,666.0,73.0,5.15,15.2,306.5,586.98,489.54
2018,5,7,17,30,622.0,68.0,5.2,14.9,254.0,526.06,440.66
2018,5,7,17,45,557.0,62.0,5.2,14.65,204.5,452.65,379.01
2018,5,7,18,0,492.0,56.0,5.2,14.4,155.0,383.31,318.46
2018,5,7,18,15,391.5,46.5,5.05,14.2,111.0,295.18,240.31
2018,5,7,18,30,291.0,37.0,4.9,14.0,67.0,215.13,163.61
2018,5,7,18,45,173.0,23.0,4.75,13.75,38.5,122.84,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,30.72,0.0
2018,5,7,19,15,27.5,4.5,4.45,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,4.3,12.25,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,4.4,12.3,1.0,0.0,0.0
2018,5,8,5,15,62.0,10.5,4.6,12.55,14.0,10.01,0.0
2018,5,8,5,30,119.0,20.0,4.8,12.8,27.0,15.7,0.0
2018,5,8,5,45,277.0,32.5,5.0,13.0,70.5,25.6,15.98
2018,5,8,6,0,435.0,45.0,5.2,13.2,114.0,34.72,24.91
2018,5,8,6,15,304.5,42.0,5.2,13.35,99.0,29.6,20.78
2018,5,8,6,30,174.0,39.0,5.2,13.5,84.0,27.62,19.16
2018,5,8,6,45,87.0,59.0,5.2,13.7,81.5,50.68,39.85
2018,5,8,7,0,0.0,79.0,5.2,13.9,79.0,72.68,59.36
2018,5,8,7,15,0.0,99.0,5.1,13.95,99.0,89.92,74.45
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,107.2,85.25
2018,5,8,7,45,8.0,150.5,4.9,14.05,155.0,134.64,107.49
2018,5,8,8,0,16.0,182.0,4.8,14.1,191.0,163.02,130.14
2018,5,8,8,15,30.5,217.5,4.65,14.1,236.0,188.92,150.29
2018,5,8,8,30,45.0,253.0,4.5,14.1,281.0,223.52,177.53
2018,5,8,8,45,71.0,284.0,4.35,14.15,332.0,260.21,206.02
2018,5,8,9,0,97.0,315.0,4.2,14.2,383.0,300.04,237.04
2018,5,8,9,15,122.5,339.0,4.05,14.25,430.0,330.43,260.62
2018,5,8,9,30,148.0,363.0,3.9,14.3,477.0,370.93,292.18
2018,5,8,9,45,180.5,379.5,3.8,14.35,524.5,411.86,323.96
2018,5,8,10,0,213.0,396.0,3.7,14.4,572.0,455.95,357.97
2018,5,8,10,15,235.5,406.5,3.55,14.6,607.0,492.25,385.46
2018,5,8,10,30,258.0,417.0,3.4,14.8,642.0,525.97,410.76
2018,5,8,10,45,279.5,421.5,3.3,14.95,670.5,560.8,436.77
2018,5,8,11,0,301.0,426.0,3.2,15.1,699.0,596.97,463.46
2018,5,8,11,15,344.5,414.0,3.15,15.35,731.0,636.34,492.81
2018,5,8,11,30,388.0,402.0,3.1,15.6,763.0,677.65,523.25
2018,5,8,11,45,424.5,385.5,3.05,15.8,782.5,711.75,548.24
2018,5,8,12,0,461.0,369.0,3.0,16.0,802.0,746.79,573.71
2018,5,8,12,15,454.0,368.5,3.25,16.1,794.0,758.87,583.25
2018,5,8,12,30,447.0,368.0,3.5,16.2,786.0,769.16,591.63
2018,5,8,12,45,350.0,406.0,3.7,16.3,731.0,726.7,559.36
2018,5,8,13,0,253.0,444.0,3.9,16.4,676.0,685.51,527.59
2018,5,8,13,15,214.0,440.0,4.15,16.35,634.0,645.34,498.91
2018,5,8,13,30,175.0,436.0,4.4,16.3,592.0,610.99,474.14
2018,5,8,13,45,276.5,371.0,4.65,16.25,609.0,658.12,514.67
2018,5,8,14,0,378.0,306.0,4.9,16.2,626.0,705.11,554.71
2018,5,8,14,15,627.5,203.0,5.0,16.1,711.5,846.37,666.59
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,962.43,751.37
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,946.43,741.2
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,927.63,729.9
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,902.79,713.65
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,875.54,695.65
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,848.26,675.95
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,811.61,649.3
2018,5,8,16,15,764.5,86.5,4.5,15.65,496.5,767.72,618.36
2018,5,8,16,30,739.0,84.0,4.4,15.6,447.0,722.87,586.35
2018,5,8,16,45,706.5,81.0,4.3,15.55,396.5,671.25,548.66
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,623.54,513.27
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,562.58,466.96
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,503.36,419.3
2018,5,8,17,45,523.5,62.0,4.2,15.15,197.0,432.29,360.06
2018,5,8,18,0,460.0,56.0,4.2,15.0,149.0,365.26,301.99
2018,5,8,18,15,365.5,46.0,4.05,14.85,107.0,281.24,228.04
2018,5,8,18,30,271.0,36.0,3.9,14.7,65.0,205.56,156.65
2018,5,8,18,45,161.5,22.5,3.75,14.5,37.5,117.73,11.24
2018,5,8,19,0,52.0,9.0,3.6,14.3,10.0,29.59,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.25,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,121.0,16.0,3.75,13.15,22.5,15.25,0.0
2018,5,9,5,30,218.0,27.0,4.0,13.4,41.0,21.49,4.04
2018,5,9,5,45,337.0,36.0,4.25,13.65,80.0,28.85,18.79
2018,5,9,6,0,456.0,45.0,4.5,13.9,119.0,34.59,24.76
2018,5,9,6,15,319.0,50.5,4.55,14.0,111.5,37.24,27.53
2018,5,9,6,30,182.0,56.0,4.6,14.1,104.0,39.9,30.1
2018,5,9,6,45,115.5,93.5,4.7,14.25,126.5,76.55,62.77
2018,5,9,7,0,49.0,131.0,4.8,14.4,149.0,108.16,90.56
2018,5,9,7,15,60.0,152.5,4.95,14.5,177.5,124.17,104.33
2018,5,9,7,30,71.0,174.0,5.1,14.6,206.0,144.22,114.21
2018,5,9,7,45,48.0,186.5,5.2,14.7,209.5,158.44,125.26
2018,5,9,8,0,25.0,199.0,5.3,14.8,213.0,177.75,141.51
2018,5,9,8,15,104.0,224.5,5.4,14.9,289.0,201.27,157.03
2018,5,9,8,30,183.0,250.0,5.5,15.0,365.0,248.43,192.67
2018,5,9,8,45,284.5,260.5,5.55,15.1,453.5,291.95,225.77
2018,5,9,9,0,386.0,271.0,5.6,15.2,542.0,353.91,274.78
2018,5,9,9,15,403.5,281.5,5.65,15.35,579.0,386.2,302.15
2018,5,9,9,30,421.0,292.0,5.7,15.5,616.0,426.57,335.6
2018,5,9,9,45,443.0,299.0,5.7,15.6,653.5,467.87,369.38
2018,5,9,10,0,465.0,306.0,5.7,15.7,691.0,510.91,404.07
2018,5,9,10,15,395.5,332.0,5.7,15.8,667.0,517.05,409.08
2018,5,9,10,30,326.0,358.0,5.7,15.9,643.0,520.41,411.22
2018,5,9,10,45,220.0,388.5,5.7,16.0,583.0,493.02,388.61
2018,5,9,11,0,114.0,419.0,5.7,16.1,523.0,460.02,360.92
2018,5,9,11,15,296.0,374.5,5.65,16.2,649.0,565.49,445.87
2018,5,9,11,30,478.0,330.0,5.6,16.3,775.0,685.11,539.59
2018,5,9,11,45,708.0,218.5,5.5,16.35,882.0,791.84,624.13
2018,5,9,12,0,938.0,107.0,5.4,16.4,989.0,902.04,703.62
2018,5,9,12,15,937.0,107.5,5.4,16.45,986.5,927.9,721.39
2018,5,9,12,30,936.0,108.0,5.4,16.5,984.0,950.97,737.66
2018,5,9,12,45,933.5,108.0,5.35,16.55,974.0,969.28,750.28
2018,5,9,13,0,931.0,108.0,5.3,16.6,964.0,984.56,760.83
2018,5,9,13,15,927.0,107.5,5.45,16.6,946.5,994.79,769.53
2018,5,9,13,30,923.0,107.0,5.6,16.6,929.0,1001.82,776.14
2018,5,9,13,45,918.0,106.0,5.7,16.6,904.5,1004.15,779.22
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,1003.25,780.18
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,995.77,776.89
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,985.16,771.5
2018,5,9,14,45,884.5,102.0,6.15,16.3,779.0,968.67,762.24
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,949.34,750.94
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,924.32,734.38
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,896.83,716.02
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,869.38,699.56
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,832.33,675.51
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,787.98,644.28
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,742.6,611.79
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,688.99,572.22
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,639.6,535.15
2018,5,9,17,15,643.5,76.5,6.7,14.6,305.5,577.23,486.36
2018,5,9,17,30,598.0,72.0,6.6,14.4,254.0,516.65,436.29
2018,5,9,17,45,530.5,65.5,6.5,14.2,204.0,441.76,372.54
2018,5,9,18,0,463.0,59.0,6.4,14.0,154.0,371.15,310.38
2018,5,9,18,15,364.0,49.0,6.2,13.85,111.0,284.15,232.85
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,207.22,160.15
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,118.18,25.32
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,27.24,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.35,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,65.0,15.5,4.95,12.6,19.5,14.77,0.0
2018,5,10,5,30,121.0,27.0,5.1,12.8,35.0,21.37,5.6
2018,5,10,5,45,214.5,41.0,5.3,13.05,70.5,31.84,21.49
2018,5,10,6,0,308.0,55.0,5.5,13.3,106.0,41.88,31.25
2018,5,10,6,15,296.0,71.0,5.5,13.45,134.0,52.84,41.46
2018,5,10,6,30,284.0,87.0,5.5,13.6,162.0,63.21,50.96
2018,5,10,6,45,203.5,110.5,5.5,13.7,170.0,83.45,69.03
2018,5,10,7,0,123.0,134.0,5.5,13.8,178.0,104.83,87.85
2018,5,10,7,15,120.5,157.0,5.55,13.95,206.0,120.42,101.28
2018,5,10,7,30,118.0,180.0,5.6,14.1,234.0,143.02,112.18
2018,5,10,7,45,262.5,186.5,5.7,14.25,324.5,163.05,120.55
2018,5,10,8,0,407.0,193.0,5.8,14.4,415.0,198.16,141.68
2018,5,10,8,15,563.5,164.5,5.9,14.55,502.0,230.89,162.9
2018,5,10,8,30,720.0,136.0,6.0,14.7,589.0,278.81,199.72
2018,5,10,8,45,746.5,136.5,6.15,14.8,635.5,326.85,242.81
2018,5,10,9,0,773.0,137.0,6.3,14.9,682.0,382.06,291.7
2018,5,10,9,15,696.5,181.5,6.3,15.0,693.5,423.91,330.36
2018,5,10,9,30,620.0,226.0,6.3,15.1,705.0,463.35,365.15
2018,5,10,9,45,596.0,251.5,6.35,15.25,728.5,505.81,400.72
2018,5,10,10,0,572.0,277.0,6.4,15.4,752.0,546.84,434.12
2018,5,10,10,15,527.0,307.5,6.4,15.5,756.0,575.71,457.09
2018,5,10,10,30,482.0,338.0,6.4,15.6,760.0,600.38,476.08
2018,5,10,10,45,513.5,334.0,6.4,15.7,793.0,643.73,510.18
2018,5,10,11,0,545.0,330.0,6.4,15.8,826.0,688.56,544.99
2018,5,10,11,15,643.5,280.0,6.3,15.85,874.0,742.75,588.22
2018,5,10,11,30,742.0,230.0,6.2,15.9,922.0,803.1,635.55
2018,5,10,11,45,710.0,252.5,6.05,15.9,917.5,825.79,651.03
2018,5,10,12,0,678.0,275.0,5.9,15.9,913.0,845.12,663.9
2018,5,10,12,15,618.5,309.0,6.0,15.85,890.0,847.57,664.84
2018,5,10,12,30,559.0,343.0,6.1,15.8,867.0,847.59,663.92
2018,5,10,12,45,604.5,312.0,6.2,15.8,873.5,876.04,687.23
2018,5,10,13,0,650.0,281.0,6.3,15.8,880.0,905.07,710.83
2018,5,10,13,15,700.5,248.0,6.45,15.7,882.5,934.64,735.36
2018,5,10,13,30,751.0,215.0,6.6,15.6,885.0,961.35,756.32
2018,5,10,13,45,777.5,192.5,6.75,15.55,869.5,966.84,761.86
2018,5,10,14,0,804.0,170.0,6.9,15.5,854.0,975.39,769.89
2018,5,10,14,15,825.0,150.5,6.95,15.45,830.0,978.02,773.23
2018,5,10,14,30,846.0,131.0,7.0,15.4,806.0,976.77,773.93
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,962.23,765.03
2018,5,10,15,0,837.0,119.0,7.1,15.3,734.0,944.67,754.03
2018,5,10,15,15,807.5,120.5,7.1,15.3,686.0,909.38,729.51
2018,5,10,15,30,778.0,122.0,7.1,15.3,638.0,872.17,703.49
2018,5,10,15,45,738.5,120.5,7.25,15.15,582.0,825.3,670.86
2018,5,10,16,0,699.0,119.0,7.4,15.0,526.0,773.69,634.06
2018,5,10,16,15,693.5,109.5,7.4,14.8,483.0,740.95,611.14
2018,5,10,16,30,688.0,100.0,7.4,14.6,440.0,706.23,586.32
2018,5,10,16,45,662.0,97.5,7.4,14.45,395.5,662.21,553.57
2018,5,10,17,0,636.0,95.0,7.4,14.3,351.0,617.92,519.97
2018,5,10,17,15,586.5,90.0,7.4,14.05,300.0,553.72,468.56
2018,5,10,17,30,537.0,85.0,7.4,13.8,249.0,491.49,416.84
2018,5,10,17,45,464.5,77.0,7.4,13.6,200.0,413.53,350.2
2018,5,10,18,0,392.0,69.0,7.4,13.4,151.0,339.67,285.2
2018,5,10,18,15,297.5,57.0,7.3,13.25,109.0,257.76,211.88
2018,5,10,18,30,203.0,45.0,7.2,13.1,67.0,184.96,143.69
2018,5,10,18,45,118.5,29.0,7.15,12.9,40.5,104.01,31.66
2018,5,10,19,0,34.0,13.0,7.1,12.7,14.0,26.24,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.65,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,11.0,3.0,3.15,11.4,2.5,0.0,0.0
2018,5,11,5,0,22.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,77.5,17.0,3.4,11.65,21.0,16.2,0.0
2018,5,11,5,30,133.0,28.0,3.6,11.9,37.0,22.15,7.36
2018,5,11,5,45,215.0,40.5,3.75,12.15,70.0,31.37,21.29
2018,5,11,6,0,297.0,53.0,3.9,12.4,103.0,40.2,29.95
2018,5,11,6,15,346.0,66.0,4.0,12.65,143.5,48.98,38.2
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,57.33,45.87
2018,5,11,6,45,435.5,90.5,4.2,13.15,229.5,64.14,51.97
2018,5,11,7,0,476.0,102.0,4.3,13.4,275.0,70.58,57.58
2018,5,11,7,15,487.5,118.5,4.25,13.65,319.0,80.0,65.72
2018,5,11,7,30,499.0,135.0,4.2,13.9,363.0,112.91,76.91
2018,5,11,7,45,520.5,146.0,4.15,14.15,408.5,151.54,100.16
2018,5,11,8,0,542.0,157.0,4.1,14.4,454.0,192.69,130.93
2018,5,11,8,15,572.5,163.0,4.1,14.75,502.0,232.9,163.62
2018,5,11,8,30,603.0,169.0,4.1,15.1,550.0,277.36,201.39
2018,5,11,8,45,609.5,183.0,4.1,15.4,591.5,324.22,242.3
2018,5,11,9,0,616.0,197.0,4.1,15.7,633.0,371.68,283.25
2018,5,11,9,15,624.0,210.0,4.15,16.05,672.5,419.41,323.63
2018,5,11,9,30,632.0,223.0,4.2,16.4,712.0,467.63,363.51
2018,5,11,9,45,697.0,203.5,4.3,16.75,765.0,517.83,404.44
2018,5,11,10,0,762.0,184.0,4.4,17.1,818.0,573.2,448.88
2018,5,11,10,15,844.0,147.5,4.45,17.3,871.0,630.96,495.01
2018,5,11,10,30,926.0,111.0,4.5,17.5,924.0,692.63,543.48
2018,5,11,10,45,933.0,111.0,4.5,17.75,946.0,737.0,577.02
2018,5,11,11,0,940.0,111.0,4.5,18.0,968.0,779.97,607.68
2018,5,11,11,15,944.0,110.5,4.5,18.1,981.5,818.61,634.59
2018,5,11,11,30,948.0,110.0,4.5,18.2,995.0,855.25,659.9
2018,5,11,11,45,951.5,108.5,4.5,18.35,1001.5,888.41,682.48
2018,5,11,12,0,955.0,107.0,4.5,18.5,1008.0,919.19,703.31
2018,5,11,12,15,955.0,107.5,4.5,18.6,1006.5,946.27,721.66
2018,5,11,12,30,955.0,108.0,4.5,18.7,1005.0,970.58,738.11
2018,5,11,12,45,953.5,107.5,4.55,18.75,995.5,989.64,751.57
2018,5,11,13,0,952.0,107.0,4.6,18.8,986.0,1005.61,763.06
2018,5,11,13,15,947.0,107.0,4.7,18.85,967.5,1015.61,771.04
2018,5,11,13,30,942.0,107.0,4.8,18.9,949.0,1022.34,776.95
2018,5,11,13,45,936.0,105.5,4.9,18.95,923.0,1023.26,779.03
2018,5,11,14,0,930.0,104.0,5.0,19.0,897.0,1020.86,778.99
2018,5,11,14,15,922.0,103.5,5.15,18.95,865.5,1014.35,776.94
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,1004.68,772.78
2018,5,11,14,45,903.5,101.5,5.45,18.9,796.0,988.44,763.9
2018,5,11,15,0,893.0,100.0,5.6,18.9,758.0,969.27,752.97
2018,5,11,15,15,879.5,98.0,5.6,18.9,715.0,943.95,736.67
2018,5,11,15,30,866.0,96.0,5.6,18.9,672.0,916.1,718.57
2018,5,11,15,45,849.5,93.0,5.8,18.65,624.5,882.05,697.67
2018,5,11,16,0,833.0,90.0,6.0,18.4,577.0,853.51,680.48
2018,5,11,16,15,811.5,87.0,5.95,18.15,527.0,811.26,651.57
2018,5,11,16,30,790.0,84.0,5.9,17.9,477.0,767.7,621.33
2018,5,11,16,45,762.0,80.0,5.8,17.65,425.0,716.75,584.7
2018,5,11,17,0,734.0,76.0,5.7,17.4,373.0,665.48,547.07
2018,5,11,17,15,691.5,71.5,5.5,17.05,320.0,607.06,502.73
2018,5,11,17,30,649.0,67.0,5.3,16.7,267.0,546.68,454.78
2018,5,11,17,45,587.0,61.0,5.1,16.3,216.5,473.85,394.3
2018,5,11,18,0,525.0,55.0,4.9,15.9,166.0,404.9,334.86
2018,5,11,18,15,429.0,46.5,4.7,15.65,121.0,318.57,259.11
2018,5,11,18,30,333.0,38.0,4.5,15.4,76.0,239.92,186.19
2018,5,11,18,45,212.5,26.5,4.3,15.15,46.5,149.69,58.69
2018,5,11,19,0,92.0,15.0,4.1,14.9,17.0,51.93,0.0
2018,5,11,19,15,46.0,7.5,3.95,14.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.1,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.1,5.0,0.0,0.0
2018,5,12,5,15,142.5,17.5,2.4,15.5,26.0,16.68,0.0
2018,5,12,5,30,250.0,29.0,2.4,15.9,47.0,24.43,9.61
2018,5,12,5,45,363.0,37.5,2.4,16.3,87.0,29.82,19.68
2018,5,12,6,0,476.0,46.0,2.4,16.7,127.0,35.08,24.99
2018,5,12,6,15,547.5,52.5,2.45,16.9,176.0,38.34,28.22
2018,5,12,6,30,619.0,59.0,2.5,17.1,225.0,41.5,31.16
2018,5,12,6,45,666.5,63.5,2.55,17.3,277.0,42.91,32.42
2018,5,12,7,0,714.0,68.0,2.6,17.5,329.0,48.76,37.5
2018,5,12,7,15,747.0,71.5,2.55,17.75,381.5,49.43,37.94
2018,5,12,7,30,780.0,75.0,2.5,18.0,434.0,85.83,45.11
2018,5,12,7,45,804.0,78.5,2.45,18.3,485.5,132.76,71.32
2018,5,12,8,0,828.0,82.0,2.4,18.6,537.0,182.48,108.03
2018,5,12,8,15,846.0,84.0,2.25,18.85,585.0,239.43,155.14
2018,5,12,8,30,864.0,86.0,2.1,19.1,633.0,290.93,199.71
2018,5,12,8,45,877.0,88.5,1.9,19.35,677.5,342.81,244.94
2018,5,12,9,0,890.0,91.0,1.7,19.6,722.0,395.51,290.0
2018,5,12,9,15,898.0,94.0,1.7,19.75,761.0,447.18,333.75
2018,5,12,9,30,906.0,97.0,1.7,19.9,800.0,498.77,376.18
2018,5,12,9,45,908.5,101.5,1.65,20.05,832.5,548.53,415.76
2018,5,12,10,0,911.0,106.0,1.6,20.2,865.0,597.31,453.28
2018,5,12,10,15,901.5,116.5,1.75,20.1,888.0,642.83,488.85
2018,5,12,10,30,892.0,127.0,1.9,20.0,911.0,686.02,521.99
2018,5,12,10,45,816.0,171.0,2.05,19.95,901.0,710.31,539.95
2018,5,12,11,0,740.0,215.0,2.2,19.9,891.0,728.78,553.26
2018,5,12,11,15,738.5,219.0,2.4,19.8,901.5,762.72,579.0
2018,5,12,11,30,737.0,223.0,2.6,19.7,912.0,794.98,603.19
2018,5,12,11,45,724.0,229.5,2.8,19.6,910.0,818.28,620.82
2018,5,12,12,0,711.0,236.0,3.0,19.5,908.0,839.09,636.65
2018,5,12,12,15,607.0,291.0,3.2,19.35,863.5,822.59,624.12
2018,5,12,12,30,503.0,346.0,3.4,19.2,819.0,801.37,608.11
2018,5,12,12,45,550.0,321.0,3.55,19.05,833.5,836.58,635.8
2018,5,12,13,0,597.0,296.0,3.7,18.9,848.0,871.24,662.71
2018,5,12,13,15,537.0,323.0,3.8,18.75,812.5,853.68,649.87
2018,5,12,13,30,477.0,350.0,3.9,18.6,777.0,833.64,635.53
2018,5,12,13,45,617.0,269.0,4.0,18.4,806.0,897.26,686.58
2018,5,12,14,0,757.0,188.0,4.1,18.2,835.0,955.82,730.32
2018,5,12,14,15,810.0,155.0,4.05,18.05,824.5,970.1,740.89
2018,5,12,14,30,863.0,122.0,4.0,17.9,814.0,976.93,746.79
2018,5,12,14,45,850.5,120.0,4.0,17.75,775.5,958.86,735.97
2018,5,12,15,0,838.0,118.0,4.0,17.6,737.0,946.4,729.31
2018,5,12,15,15,823.0,116.0,4.0,17.6,694.5,920.64,712.95
2018,5,12,15,30,808.0,114.0,4.0,17.6,652.0,892.5,694.97
2018,5,12,15,45,789.0,111.0,3.75,17.3,605.5,857.4,671.42
2018,5,12,16,0,770.0,108.0,3.5,17.0,559.0,820.49,646.45
2018,5,12,16,15,745.0,104.5,3.35,16.8,509.5,776.29,616.23
2018,5,12,16,30,720.0,101.0,3.2,16.6,460.0,735.52,588.18
2018,5,12,16,45,687.5,96.5,3.1,16.45,409.0,682.86,550.86
2018,5,12,17,0,655.0,92.0,3.0,16.3,358.0,630.36,512.9
2018,5,12,17,15,610.0,86.0,2.85,16.05,307.0,567.51,465.52
2018,5,12,17,30,565.0,80.0,2.7,15.8,256.0,506.4,417.21
2018,5,12,17,45,500.0,72.0,2.6,15.6,206.5,432.24,356.76
2018,5,12,18,0,435.0,64.0,2.5,15.4,157.0,362.16,297.54
2018,5,12,18,15,342.0,53.5,2.4,15.15,114.5,277.88,224.97
2018,5,12,18,30,249.0,43.0,2.3,14.9,72.0,205.23,159.03
2018,5,12,18,45,152.0,28.5,2.15,14.65,43.5,126.01,56.54
2018,5,12,19,0,55.0,14.0,2.0,14.4,15.0,35.93,0.0
2018,5,12,19,15,27.5,7.0,2.0,14.25,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
