Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,453.14,378.61
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,377.81,313.21
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,307.98,250.63
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,223.19,173.02
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,142.72,60.99
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,60.17,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.0,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,92.0,14.0,1.5,13.1,16.0,13.34,0.0
2018,6,2,5,15,208.0,25.0,1.45,13.3,44.0,20.89,3.29
2018,6,2,5,30,324.0,36.0,1.4,13.5,72.0,29.02,18.87
2018,6,2,5,45,416.0,44.0,1.35,13.7,114.0,33.88,24.15
2018,6,2,6,0,508.0,52.0,1.3,13.9,156.0,38.57,28.73
2018,6,2,6,15,568.0,57.5,1.3,14.15,204.0,40.9,31.01
2018,6,2,6,30,628.0,63.0,1.3,14.4,252.0,43.16,33.08
2018,6,2,6,45,670.0,67.0,1.3,14.6,302.5,44.14,33.89
2018,6,2,7,0,712.0,71.0,1.3,14.8,353.0,49.73,38.75
2018,6,2,7,15,742.0,74.0,1.4,15.2,403.5,71.38,40.5
2018,6,2,7,30,772.0,77.0,1.5,15.6,454.0,114.44,60.79
2018,6,2,7,45,794.5,80.0,1.6,15.95,503.5,159.99,92.28
2018,6,2,8,0,817.0,83.0,1.7,16.3,553.0,208.12,131.07
2018,6,2,8,15,834.0,85.0,1.8,16.75,599.5,263.5,178.37
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,313.39,222.13
2018,6,2,8,45,864.0,88.5,2.0,17.7,689.0,362.94,265.61
2018,6,2,9,0,877.0,90.0,2.1,18.2,732.0,413.31,308.97
2018,6,2,9,15,883.5,94.0,2.1,18.55,770.0,463.54,351.17
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,513.59,391.95
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,561.61,430.08
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,608.58,466.29
2018,6,2,10,15,897.5,110.5,2.2,20.0,897.0,653.74,500.2
2018,6,2,10,30,903.0,112.0,2.2,20.3,924.0,697.84,532.45
2018,6,2,10,45,907.0,113.0,2.25,20.6,944.0,739.25,562.19
2018,6,2,11,0,911.0,114.0,2.3,20.9,964.0,779.13,588.77
2018,6,2,11,15,913.5,114.5,2.35,21.1,977.0,815.74,613.11
2018,6,2,11,30,916.0,115.0,2.4,21.3,990.0,850.42,636.0
2018,6,2,11,45,917.0,115.0,2.45,21.5,995.5,881.34,656.25
2018,6,2,12,0,918.0,115.0,2.5,21.7,1001.0,909.99,674.94
2018,6,2,12,15,920.0,114.0,2.55,21.8,1000.5,936.21,692.27
2018,6,2,12,30,922.0,113.0,2.6,21.9,1000.0,959.93,707.98
2018,6,2,12,45,925.5,110.0,2.7,22.05,993.0,980.47,721.97
2018,6,2,13,0,929.0,107.0,2.8,22.2,986.0,998.21,734.22
2018,6,2,13,15,926.0,106.0,2.95,22.1,969.5,1008.75,743.02
2018,6,2,13,30,923.0,105.0,3.1,22.0,953.0,1016.18,749.96
2018,6,2,13,45,917.5,104.5,3.25,21.95,929.5,1018.54,753.53
2018,6,2,14,0,912.0,104.0,3.4,21.9,906.0,1017.78,755.16
2018,6,2,14,15,904.5,103.5,3.5,21.75,876.0,1011.94,753.45
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,1003.07,749.84
2018,6,2,14,45,887.5,101.5,3.7,21.4,810.0,988.19,742.41
2018,6,2,15,0,878.0,100.0,3.8,21.2,774.0,970.49,733.12
2018,6,2,15,15,866.0,98.0,3.8,21.2,733.0,947.13,718.8
2018,6,2,15,30,854.0,96.0,3.8,21.2,692.0,921.28,702.8
2018,6,2,15,45,838.5,94.0,3.95,20.8,647.0,889.91,684.77
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,864.23,670.5
2018,6,2,16,15,802.5,89.5,4.1,20.1,554.0,824.05,644.62
2018,6,2,16,30,782.0,87.0,4.1,19.8,506.0,782.55,617.47
2018,6,2,16,45,755.5,83.5,4.1,19.5,455.5,733.89,584.52
2018,6,2,17,0,729.0,80.0,4.1,19.2,405.0,684.81,550.56
2018,6,2,17,15,693.5,76.0,3.95,18.8,354.5,631.8,512.48
2018,6,2,17,30,658.0,72.0,3.8,18.4,304.0,576.54,471.59
2018,6,2,17,45,608.0,67.0,3.7,18.0,254.5,511.58,420.49
2018,6,2,18,0,558.0,62.0,3.6,17.6,205.0,449.37,369.52
2018,6,2,18,15,484.0,55.0,3.4,17.25,159.5,373.8,305.63
2018,6,2,18,30,410.0,48.0,3.2,16.9,114.0,303.71,244.3
2018,6,2,18,45,301.0,38.0,3.05,16.5,77.5,219.14,168.66
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,140.05,64.94
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,58.01,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.55,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,4,45,39.5,7.0,2.3,13.3,8.0,0.0,0.0
2018,6,3,5,0,79.0,14.0,2.4,13.4,16.0,13.34,0.0
2018,6,3,5,15,189.0,26.0,2.35,13.6,43.5,20.64,3.67
2018,6,3,5,30,299.0,38.0,2.3,13.8,71.0,30.92,20.46
2018,6,3,5,45,390.5,46.5,2.25,14.0,112.5,36.11,26.06
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,41.12,30.94
2018,6,3,6,15,544.0,60.5,2.15,14.4,201.5,43.3,33.09
2018,6,3,6,30,606.0,66.0,2.1,14.6,249.0,45.44,35.05
2018,6,3,6,45,649.5,70.0,2.0,14.85,299.0,46.28,35.75
2018,6,3,7,0,693.0,74.0,1.9,15.1,349.0,52.05,40.74
2018,6,3,7,15,724.5,78.0,1.95,15.45,400.0,74.54,43.15
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,117.6,63.89
2018,6,3,7,45,780.0,84.5,2.0,16.1,500.5,162.12,94.67
2018,6,3,8,0,804.0,87.0,2.0,16.4,550.0,209.39,132.73
2018,6,3,8,15,821.0,89.5,2.1,16.6,596.5,257.6,174.53
2018,6,3,8,30,838.0,92.0,2.2,16.8,643.0,314.08,223.77
2018,6,3,8,45,851.5,94.0,2.25,17.05,686.0,363.58,267.41
2018,6,3,9,0,865.0,96.0,2.3,17.3,729.0,413.94,311.06
2018,6,3,9,15,874.5,98.5,2.4,17.45,767.5,463.66,353.53
2018,6,3,9,30,884.0,101.0,2.5,17.6,806.0,513.48,395.03
2018,6,3,9,45,890.0,103.5,2.6,17.7,838.5,561.36,434.12
2018,6,3,10,0,896.0,106.0,2.7,17.8,871.0,608.61,471.78
2018,6,3,10,15,902.5,106.5,2.8,17.9,898.0,653.66,507.01
2018,6,3,10,30,909.0,107.0,2.9,18.0,925.0,697.73,540.79
2018,6,3,10,45,794.5,176.0,3.05,18.05,902.5,714.78,552.38
2018,6,3,11,0,680.0,245.0,3.2,18.1,880.0,723.79,557.57
2018,6,3,11,15,746.0,212.0,3.3,18.15,917.5,774.71,596.34
2018,6,3,11,30,812.0,179.0,3.4,18.2,955.0,826.37,633.58
2018,6,3,11,45,756.0,209.0,3.45,18.25,935.0,835.0,639.2
2018,6,3,12,0,700.0,239.0,3.5,18.3,915.0,842.77,644.36
2018,6,3,12,15,656.0,276.5,3.65,18.2,909.0,861.51,657.14
2018,6,3,12,30,612.0,314.0,3.8,18.1,903.0,876.59,667.22
2018,6,3,12,45,618.0,310.5,3.9,18.05,900.5,897.06,682.55
2018,6,3,13,0,624.0,307.0,4.0,18.0,898.0,915.57,696.51
2018,6,3,13,15,631.0,296.0,4.1,17.85,885.0,925.71,705.25
2018,6,3,13,30,638.0,285.0,4.2,17.7,872.0,933.41,712.45
2018,6,3,13,45,730.5,222.5,4.3,17.55,878.0,970.61,741.38
2018,6,3,14,0,823.0,160.0,4.4,17.4,884.0,997.46,761.63
2018,6,3,14,15,850.5,138.5,4.5,17.3,864.5,995.85,762.51
2018,6,3,14,30,878.0,117.0,4.6,17.2,845.0,999.88,767.63
2018,6,3,14,45,873.5,112.0,4.65,17.05,810.0,986.45,760.4
2018,6,3,15,0,869.0,107.0,4.7,16.9,775.0,970.03,751.27
2018,6,3,15,15,860.0,103.0,4.7,16.9,734.5,947.53,737.05
2018,6,3,15,30,851.0,99.0,4.7,16.9,694.0,922.42,721.02
2018,6,3,15,45,836.0,96.5,4.8,16.6,649.0,891.06,702.0
2018,6,3,16,0,821.0,94.0,4.9,16.3,604.0,865.42,686.91
2018,6,3,16,15,793.5,93.5,4.9,16.1,554.0,821.6,657.3
2018,6,3,16,30,766.0,93.0,4.9,15.9,504.0,776.84,626.64
2018,6,3,16,45,749.0,87.5,4.9,15.75,456.5,734.05,596.83
2018,6,3,17,0,732.0,82.0,4.9,15.6,409.0,690.23,565.64
2018,6,3,17,15,696.0,77.5,4.9,15.35,358.0,636.26,525.99
2018,6,3,17,30,660.0,73.0,4.9,15.1,307.0,579.9,483.33
2018,6,3,17,45,610.5,68.0,4.9,14.85,257.5,515.15,431.15
2018,6,3,18,0,561.0,63.0,4.9,14.6,208.0,453.1,379.09
2018,6,3,18,15,489.0,56.0,4.8,14.45,162.5,378.47,314.49
2018,6,3,18,30,417.0,49.0,4.7,14.3,117.0,309.09,252.43
2018,6,3,18,45,310.5,39.0,4.6,14.1,80.0,225.19,176.07
2018,6,3,19,0,204.0,29.0,4.5,13.9,43.0,147.59,74.72
2018,6,3,19,15,114.0,17.5,4.4,13.85,24.0,62.1,0.0
2018,6,3,19,30,24.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.25,13.75,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.4,17.0,14.3,0.0
2018,6,4,5,15,215.0,26.0,6.15,13.55,45.5,21.82,4.64
2018,6,4,5,30,332.0,37.0,6.3,13.7,74.0,29.91,19.61
2018,6,4,5,45,422.0,44.5,6.4,13.9,116.0,34.26,24.42
2018,6,4,6,0,512.0,52.0,6.5,14.1,158.0,38.5,28.59
2018,6,4,6,15,571.0,58.0,6.6,14.25,206.0,41.26,31.25
2018,6,4,6,30,630.0,64.0,6.7,14.4,254.0,43.9,33.67
2018,6,4,6,45,670.0,68.0,6.75,14.55,304.0,44.83,34.45
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,50.47,39.37
2018,6,4,7,15,692.0,87.0,6.75,14.8,392.5,75.56,44.51
2018,6,4,7,30,674.0,102.0,6.7,14.9,431.0,121.38,70.51
2018,6,4,7,45,571.5,145.5,6.65,15.0,445.0,177.4,117.36
2018,6,4,8,0,469.0,189.0,6.6,15.1,459.0,223.88,160.3
2018,6,4,8,15,444.5,215.5,6.55,15.25,488.5,264.83,196.44
2018,6,4,8,30,420.0,242.0,6.5,15.4,518.0,303.72,230.97
2018,6,4,8,45,423.0,260.0,6.45,15.5,554.0,343.09,264.85
2018,6,4,9,0,426.0,278.0,6.4,15.6,590.0,382.89,298.68
2018,6,4,9,15,435.5,290.5,6.4,15.7,624.0,421.53,331.11
2018,6,4,9,30,445.0,303.0,6.4,15.8,658.0,461.0,363.7
2018,6,4,9,45,479.0,304.5,6.4,15.9,701.0,505.27,399.69
2018,6,4,10,0,513.0,306.0,6.4,16.0,744.0,552.2,437.37
2018,6,4,10,15,618.5,261.5,6.4,16.0,806.5,605.19,480.82
2018,6,4,10,30,724.0,217.0,6.4,16.0,869.0,667.14,530.96
2018,6,4,10,45,745.0,208.5,6.4,16.05,892.0,707.55,562.84
2018,6,4,11,0,766.0,200.0,6.4,16.1,915.0,748.06,594.45
2018,6,4,11,15,849.0,155.5,6.45,16.05,958.5,801.5,635.79
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,860.09,678.97
2018,6,4,11,45,933.0,111.5,6.55,16.0,1008.0,891.91,702.08
2018,6,4,12,0,934.0,112.0,6.6,16.0,1014.0,921.43,723.62
2018,6,4,12,15,933.5,112.0,6.65,16.0,1012.5,946.73,742.11
2018,6,4,12,30,933.0,112.0,6.7,16.0,1011.0,969.41,758.77
2018,6,4,12,45,931.5,112.0,6.75,16.0,1002.0,988.4,772.86
2018,6,4,13,0,930.0,112.0,6.8,16.0,993.0,1004.51,784.99
2018,6,4,13,15,907.0,124.0,6.8,16.0,971.5,1008.8,788.46
2018,6,4,13,30,884.0,136.0,6.8,16.0,950.0,1009.86,789.81
2018,6,4,13,45,855.5,147.5,6.8,16.0,919.0,1001.91,784.8
2018,6,4,14,0,827.0,159.0,6.8,16.0,888.0,1000.62,784.77
2018,6,4,14,15,832.0,149.0,6.85,15.95,861.0,998.03,784.32
2018,6,4,14,30,837.0,139.0,6.9,15.9,834.0,992.23,781.68
2018,6,4,14,45,846.5,127.0,6.9,15.85,804.0,976.63,771.78
2018,6,4,15,0,856.0,115.0,6.9,15.8,774.0,966.69,766.16
2018,6,4,15,15,855.5,107.5,6.9,15.8,736.5,948.75,754.6
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,927.82,740.92
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,897.48,721.02
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,872.88,705.36
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,832.52,677.06
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,790.81,647.48
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,741.84,612.01
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,692.48,575.61
2018,6,4,17,15,695.5,80.0,6.9,14.6,361.5,639.74,535.81
2018,6,4,17,30,660.0,76.0,6.9,14.4,311.0,584.36,492.83
2018,6,4,17,45,601.5,69.0,6.85,14.2,257.0,511.0,432.31
2018,6,4,18,0,543.0,62.0,6.8,14.0,203.0,441.16,372.79
2018,6,4,18,15,464.5,55.0,6.7,13.85,157.5,363.52,304.78
2018,6,4,18,30,386.0,48.0,6.6,13.7,112.0,291.83,240.2
2018,6,4,18,45,289.0,39.0,6.5,13.5,78.0,214.67,169.12
2018,6,4,19,0,192.0,30.0,6.4,13.3,44.0,144.43,77.74
2018,6,4,19,15,106.5,17.5,6.35,13.25,24.5,59.25,0.0
2018,6,4,19,30,21.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.5,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,6.5,12.6,16.0,14.3,0.0
2018,6,5,5,15,150.0,29.0,6.55,12.7,43.5,23.1,5.69
2018,6,5,5,30,245.0,43.0,6.6,12.8,71.0,33.61,22.84
2018,6,5,5,45,289.0,55.0,6.7,12.9,103.5,42.01,31.33
2018,6,5,6,0,333.0,67.0,6.8,13.0,136.0,50.04,38.99
2018,6,5,6,15,291.0,87.5,6.7,13.15,159.5,63.97,51.69
2018,6,5,6,30,249.0,108.0,6.6,13.3,183.0,81.94,67.8
2018,6,5,6,45,335.5,116.5,6.55,13.45,238.0,81.21,67.06
2018,6,5,7,0,422.0,125.0,6.5,13.6,293.0,85.05,70.28
2018,6,5,7,15,436.5,139.0,6.45,13.7,333.5,107.76,76.93
2018,6,5,7,30,451.0,153.0,6.4,13.8,374.0,143.37,97.79
2018,6,5,7,45,390.0,188.5,6.3,13.95,394.0,186.7,133.46
2018,6,5,8,0,329.0,224.0,6.2,14.1,414.0,231.72,173.09
2018,6,5,8,15,345.5,242.0,6.1,14.2,456.0,268.87,203.87
2018,6,5,8,30,362.0,260.0,6.0,14.3,498.0,307.92,236.67
2018,6,5,8,45,331.5,284.0,5.9,14.45,513.0,337.58,262.96
2018,6,5,9,0,301.0,308.0,5.8,14.6,528.0,364.46,286.25
2018,6,5,9,15,274.0,335.0,5.75,14.65,543.5,392.4,309.67
2018,6,5,9,30,247.0,362.0,5.7,14.7,559.0,418.01,330.54
2018,6,5,9,45,252.5,378.5,5.65,14.8,587.0,450.23,356.07
2018,6,5,10,0,258.0,395.0,5.6,14.9,615.0,483.02,381.69
2018,6,5,10,15,289.5,400.5,5.55,14.9,655.0,523.41,413.4
2018,6,5,10,30,321.0,406.0,5.5,14.9,695.0,566.22,446.7
2018,6,5,10,45,342.0,410.0,5.45,14.95,724.0,602.61,474.64
2018,6,5,11,0,363.0,414.0,5.4,15.0,753.0,640.16,503.21
2018,6,5,11,15,383.5,412.5,5.4,14.95,775.0,673.47,528.8
2018,6,5,11,30,404.0,411.0,5.4,14.9,797.0,706.63,554.17
2018,6,5,11,45,493.0,372.5,5.4,14.85,846.5,766.64,601.18
2018,6,5,12,0,582.0,334.0,5.4,14.8,896.0,829.31,649.64
2018,6,5,12,15,604.5,317.5,5.45,14.8,900.5,853.04,668.04
2018,6,5,12,30,627.0,301.0,5.5,14.8,905.0,878.41,687.75
2018,6,5,12,45,531.0,346.5,5.55,14.75,855.0,851.15,665.7
2018,6,5,13,0,435.0,392.0,5.6,14.7,805.0,818.33,639.61
2018,6,5,13,15,497.5,356.0,5.65,14.7,820.5,855.63,669.87
2018,6,5,13,30,560.0,320.0,5.7,14.7,836.0,891.23,698.56
2018,6,5,13,45,680.0,244.5,5.7,14.7,855.5,943.7,740.93
2018,6,5,14,0,800.0,169.0,5.7,14.7,875.0,984.55,770.84
2018,6,5,14,15,850.5,139.0,5.7,14.7,866.5,996.93,780.46
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,1014.61,794.17
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,1000.82,785.51
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,984.15,775.05
2018,6,5,15,15,873.0,103.0,5.7,14.7,746.0,960.88,759.9
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,935.1,742.97
2018,6,5,15,45,846.0,98.5,5.7,14.65,659.5,903.64,721.98
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,877.92,705.17
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,837.2,677.12
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,795.15,647.79
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,745.7,612.32
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,695.87,575.92
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,642.27,535.91
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,586.09,492.74
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,518.26,437.13
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,453.4,382.11
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,376.58,315.3
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,305.14,251.26
2018,6,5,18,45,295.0,41.5,5.45,12.9,82.0,221.51,175.1
2018,6,5,19,0,188.0,31.0,5.4,12.7,45.0,144.81,81.85
2018,6,5,19,15,105.0,18.0,5.35,12.7,25.0,59.26,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,10.48,0.0
2018,6,6,5,15,26.0,25.0,5.25,13.1,27.5,22.13,5.52
2018,6,6,5,30,42.0,39.0,5.3,13.2,44.0,33.08,22.39
2018,6,6,5,45,78.0,57.0,5.35,13.3,71.5,47.42,36.04
2018,6,6,6,0,114.0,75.0,5.4,13.4,99.0,61.47,49.06
2018,6,6,6,15,81.5,67.5,5.4,13.5,87.0,56.91,45.33
2018,6,6,6,30,49.0,60.0,5.4,13.6,75.0,51.35,40.45
2018,6,6,6,45,24.5,62.0,5.4,13.7,69.5,56.55,45.06
2018,6,6,7,0,0.0,64.0,5.4,13.8,64.0,59.53,47.57
2018,6,6,7,15,7.5,109.0,5.45,13.95,112.5,99.18,78.44
2018,6,6,7,30,15.0,154.0,5.5,14.1,161.0,137.71,109.87
2018,6,6,7,45,40.0,191.5,5.5,14.25,213.5,165.8,131.44
2018,6,6,8,0,65.0,229.0,5.5,14.4,266.0,202.65,160.12
2018,6,6,8,15,125.0,259.0,5.55,14.5,338.5,237.73,186.22
2018,6,6,8,30,185.0,289.0,5.6,14.6,411.0,286.82,224.3
2018,6,6,8,45,190.5,309.5,5.6,14.75,442.5,317.22,249.09
2018,6,6,9,0,196.0,330.0,5.6,14.9,474.0,348.34,274.31
2018,6,6,9,15,167.0,342.0,5.65,14.95,469.0,358.72,283.35
2018,6,6,9,30,138.0,354.0,5.7,15.0,464.0,366.21,289.67
2018,6,6,9,45,106.0,366.0,5.7,15.1,452.5,369.33,292.01
2018,6,6,10,0,74.0,378.0,5.7,15.2,441.0,374.89,295.85
2018,6,6,10,15,89.0,402.5,5.75,15.25,481.0,411.2,324.09
2018,6,6,10,30,104.0,427.0,5.8,15.3,521.0,449.16,353.4
2018,6,6,10,45,143.5,440.5,5.8,15.35,573.0,493.03,387.66
2018,6,6,11,0,183.0,454.0,5.8,15.4,625.0,544.36,427.39
2018,6,6,11,15,190.0,460.5,5.85,15.45,640.5,567.28,444.81
2018,6,6,11,30,197.0,467.0,5.9,15.5,656.0,590.47,462.46
2018,6,6,11,45,374.5,386.0,5.9,15.55,747.5,678.96,534.36
2018,6,6,12,0,552.0,305.0,5.9,15.6,839.0,776.3,611.7
2018,6,6,12,15,708.5,227.5,5.95,15.6,911.5,862.66,679.23
2018,6,6,12,30,865.0,150.0,6.0,15.6,984.0,942.69,737.28
2018,6,6,12,45,854.5,154.5,6.0,15.6,972.0,956.73,747.19
2018,6,6,13,0,844.0,159.0,6.0,15.6,960.0,976.03,761.3
2018,6,6,13,15,839.5,158.5,5.95,15.6,944.0,985.9,768.4
2018,6,6,13,30,835.0,158.0,5.9,15.6,928.0,992.85,773.58
2018,6,6,13,45,828.5,157.0,5.9,15.6,905.0,994.37,775.34
2018,6,6,14,0,822.0,156.0,5.9,15.6,882.0,992.94,775.15
2018,6,6,14,15,813.5,155.0,5.9,15.55,853.0,986.61,771.76
2018,6,6,14,30,805.0,154.0,5.9,15.5,824.0,977.43,766.47
2018,6,6,14,45,792.0,152.0,5.95,15.45,788.0,959.99,755.64
2018,6,6,15,0,779.0,150.0,6.0,15.4,752.0,939.95,743.0
2018,6,6,15,15,764.5,147.5,6.0,15.4,712.0,915.48,726.72
2018,6,6,15,30,750.0,145.0,6.0,15.4,672.0,894.05,712.71
2018,6,6,15,45,729.5,142.0,6.1,15.2,627.0,859.41,689.88
2018,6,6,16,0,709.0,139.0,6.2,15.0,582.0,823.2,665.63
2018,6,6,16,15,683.5,135.5,6.25,14.85,535.0,780.66,635.91
2018,6,6,16,30,658.0,132.0,6.3,14.7,488.0,737.27,605.13
2018,6,6,16,45,625.0,127.0,6.35,14.5,438.5,685.41,567.29
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,633.69,528.61
2018,6,6,17,15,550.5,115.0,6.35,14.1,339.5,573.79,481.46
2018,6,6,17,30,509.0,108.0,6.3,13.9,290.0,511.38,431.22
2018,6,6,17,45,454.0,98.5,6.25,13.75,242.0,444.2,375.41
2018,6,6,18,0,399.0,89.0,6.2,13.6,194.0,380.67,321.13
2018,6,6,18,15,327.5,76.5,6.1,13.45,150.5,307.76,257.5
2018,6,6,18,30,256.0,64.0,6.0,13.3,107.0,240.91,197.79
2018,6,6,18,45,173.5,47.5,5.9,13.2,72.5,161.06,126.43
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,94.25,53.58
2018,6,6,19,15,48.0,17.5,5.75,13.05,21.0,35.98,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,6.0,10.0,4.9,12.7,10.0,9.53,0.0
2018,6,7,5,15,23.5,24.0,4.95,12.85,26.5,21.4,5.42
2018,6,7,5,30,41.0,38.0,5.0,13.0,43.0,32.36,21.82
2018,6,7,5,45,73.0,56.0,5.1,13.1,69.5,46.72,35.46
2018,6,7,6,0,105.0,74.0,5.2,13.2,96.0,60.78,48.49
2018,6,7,6,15,227.5,88.5,5.2,13.35,152.5,68.49,55.68
2018,6,7,6,30,350.0,103.0,5.2,13.5,209.0,73.66,60.37
2018,6,7,6,45,459.0,106.5,5.25,13.65,272.5,74.31,60.87
2018,6,7,7,0,568.0,110.0,5.3,13.8,336.0,74.2,60.6
2018,6,7,7,15,605.5,115.5,5.25,13.95,386.0,95.42,62.69
2018,6,7,7,30,643.0,121.0,5.2,14.1,436.0,134.32,82.51
2018,6,7,7,45,673.5,125.5,5.2,14.3,486.0,175.79,111.65
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,220.72,148.01
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,266.44,187.78
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,314.54,230.51
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,367.52,277.27
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,416.37,320.27
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,464.69,362.49
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,514.15,404.85
2018,6,7,9,45,844.0,137.0,5.35,15.2,835.5,561.62,445.0
2018,6,7,10,0,865.0,132.0,5.5,15.3,872.0,612.83,487.21
2018,6,7,10,15,872.5,133.5,5.55,15.3,900.0,658.14,524.02
2018,6,7,10,30,880.0,135.0,5.6,15.3,928.0,702.63,559.52
2018,6,7,10,45,887.5,135.0,5.7,15.3,950.0,744.86,592.95
2018,6,7,11,0,895.0,135.0,5.8,15.3,972.0,785.89,623.85
2018,6,7,11,15,900.0,135.0,5.8,15.35,986.5,823.61,651.07
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,859.63,676.9
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,891.59,699.81
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,921.51,721.2
2018,6,7,12,15,914.0,130.0,5.75,15.4,1013.0,946.17,738.49
2018,6,7,12,30,913.0,130.0,5.7,15.4,1011.0,968.27,753.96
2018,6,7,12,45,909.5,131.0,5.7,15.45,1001.5,986.3,766.76
2018,6,7,13,0,906.0,132.0,5.7,15.5,992.0,1001.48,777.63
2018,6,7,13,15,904.0,130.0,5.7,15.55,976.0,1012.24,785.48
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,1019.98,791.33
2018,6,7,13,45,864.0,145.0,5.75,15.6,926.0,1008.34,784.11
2018,6,7,14,0,826.0,162.0,5.8,15.6,892.0,1003.38,781.84
2018,6,7,14,15,820.0,158.5,5.8,15.6,862.5,996.98,778.28
2018,6,7,14,30,814.0,155.0,5.8,15.6,833.0,987.64,772.77
2018,6,7,14,45,842.5,134.0,5.85,15.55,809.5,990.18,776.39
2018,6,7,15,0,871.0,113.0,5.9,15.5,786.0,980.17,771.07
2018,6,7,15,15,858.5,111.0,5.9,15.5,745.0,956.79,755.77
2018,6,7,15,30,846.0,109.0,5.9,15.5,704.0,939.18,744.78
2018,6,7,15,45,832.5,105.5,5.85,15.3,659.5,908.29,724.32
2018,6,7,16,0,819.0,102.0,5.8,15.1,615.0,875.27,702.24
2018,6,7,16,15,800.0,99.0,5.8,15.05,567.0,836.07,675.24
2018,6,7,16,30,781.0,96.0,5.8,15.0,519.0,795.45,646.87
2018,6,7,16,45,753.5,92.0,5.75,14.9,468.0,745.49,610.84
2018,6,7,17,0,726.0,88.0,5.7,14.8,417.0,698.98,576.93
2018,6,7,17,15,689.5,83.5,5.7,14.65,365.5,641.5,533.89
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,584.98,490.51
2018,6,7,17,45,601.5,73.5,5.65,14.35,264.0,518.37,436.03
2018,6,7,18,0,550.0,68.0,5.6,14.2,214.0,454.55,382.08
2018,6,7,18,15,477.0,60.0,5.45,14.05,167.5,378.25,315.91
2018,6,7,18,30,404.0,52.0,5.3,13.9,121.0,307.28,252.52
2018,6,7,18,45,298.5,41.5,5.15,13.7,83.5,223.53,176.86
2018,6,7,19,0,193.0,31.0,5.0,13.5,46.0,148.39,89.85
2018,6,7,19,15,108.0,18.5,4.85,13.45,26.0,61.2,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,4.1,13.1,16.0,13.34,0.0
2018,6,8,5,15,165.0,27.0,4.2,13.35,43.0,21.4,5.6
2018,6,8,5,30,259.0,40.0,4.3,13.6,70.0,31.13,20.75
2018,6,8,5,45,260.5,48.0,4.45,13.85,90.5,36.38,26.32
2018,6,8,6,0,262.0,56.0,4.6,14.1,111.0,41.39,31.17
2018,6,8,6,15,137.0,78.0,4.55,14.25,107.5,60.77,48.64
2018,6,8,6,30,12.0,100.0,4.5,14.4,104.0,88.22,73.05
2018,6,8,6,45,24.5,123.5,4.5,14.6,133.0,102.79,85.77
2018,6,8,7,0,37.0,147.0,4.5,14.8,162.0,120.2,100.76
2018,6,8,7,15,67.0,174.0,4.5,14.95,205.5,143.17,113.45
2018,6,8,7,30,97.0,201.0,4.5,15.1,249.0,171.27,133.79
2018,6,8,7,45,118.5,225.0,4.45,15.3,289.5,192.07,148.72
2018,6,8,8,0,140.0,249.0,4.4,15.5,330.0,222.89,172.36
2018,6,8,8,15,146.0,272.5,4.4,15.65,363.0,252.24,195.82
2018,6,8,8,30,152.0,296.0,4.4,15.8,396.0,282.52,220.09
2018,6,8,8,45,164.5,316.5,4.4,15.95,431.5,313.69,244.85
2018,6,8,9,0,177.0,337.0,4.4,16.1,467.0,346.3,270.63
2018,6,8,9,15,160.5,357.0,4.4,16.3,479.5,367.35,287.39
2018,6,8,9,30,144.0,377.0,4.4,16.5,492.0,386.97,302.63
2018,6,8,9,45,147.5,394.5,4.4,16.7,516.5,413.84,323.17
2018,6,8,10,0,151.0,412.0,4.4,16.9,541.0,441.17,343.81
2018,6,8,10,15,203.5,413.0,4.4,17.05,593.0,485.81,378.19
2018,6,8,10,30,256.0,414.0,4.4,17.2,645.0,529.81,411.98
2018,6,8,10,45,227.5,418.0,4.45,17.35,626.5,528.9,410.78
2018,6,8,11,0,199.0,422.0,4.5,17.5,608.0,528.48,409.9
2018,6,8,11,15,141.5,435.0,4.5,17.6,568.0,507.1,392.4
2018,6,8,11,30,84.0,448.0,4.5,17.7,528.0,481.81,371.74
2018,6,8,11,45,105.5,463.0,4.55,17.8,564.5,520.17,400.93
2018,6,8,12,0,127.0,478.0,4.6,17.9,601.0,562.31,432.49
2018,6,8,12,15,143.0,479.0,4.7,17.9,617.0,586.52,451.02
2018,6,8,12,30,159.0,480.0,4.8,17.9,633.0,611.07,469.9
2018,6,8,12,45,152.0,472.0,4.85,17.95,617.5,605.42,465.8
2018,6,8,13,0,145.0,464.0,4.9,18.0,602.0,598.67,461.05
2018,6,8,13,15,112.5,444.5,5.0,17.95,550.5,554.62,428.28
2018,6,8,13,30,80.0,425.0,5.1,17.9,499.0,498.59,386.32
2018,6,8,13,45,345.5,313.5,5.15,17.9,620.5,681.81,533.32
2018,6,8,14,0,611.0,202.0,5.2,17.9,742.0,838.05,654.95
2018,6,8,14,15,744.5,154.5,5.25,17.8,790.5,918.09,713.01
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,990.57,765.59
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,976.89,756.88
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,960.34,746.76
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,937.95,732.41
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,913.13,716.36
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,882.82,697.11
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,858.05,681.82
2018,6,8,16,15,798.0,87.0,5.25,16.8,555.0,820.38,656.31
2018,6,8,16,30,782.0,83.0,5.2,16.6,508.0,781.16,629.42
2018,6,8,16,45,761.5,79.0,5.15,16.45,460.0,736.93,598.25
2018,6,8,17,0,741.0,75.0,5.1,16.3,412.0,691.9,565.95
2018,6,8,17,15,711.0,71.0,5.0,16.05,362.5,639.2,527.01
2018,6,8,17,30,681.0,67.0,4.9,15.8,313.0,586.9,487.45
2018,6,8,17,45,641.0,61.5,4.8,15.55,264.5,530.22,442.49
2018,6,8,18,0,601.0,56.0,4.7,15.3,216.0,472.34,394.12
2018,6,8,18,15,536.5,50.0,4.55,15.05,170.5,401.67,333.32
2018,6,8,18,30,472.0,44.0,4.4,14.8,125.0,335.81,274.57
2018,6,8,18,45,372.0,36.5,4.3,14.55,87.5,255.55,201.88
2018,6,8,19,0,272.0,29.0,4.2,14.3,50.0,180.27,112.54
2018,6,8,19,15,159.5,18.0,4.15,14.2,28.0,81.68,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,10.48,0.0
2018,6,9,5,15,9.5,22.0,4.2,14.05,22.0,19.89,4.92
2018,6,9,5,30,1.0,33.0,4.4,14.1,33.0,30.14,19.87
2018,6,9,5,45,6.5,51.0,4.6,14.15,52.5,45.76,34.49
2018,6,9,6,0,12.0,69.0,4.8,14.2,72.0,61.27,48.74
2018,6,9,6,15,26.0,86.5,4.95,14.3,94.0,73.79,60.16
2018,6,9,6,30,40.0,104.0,5.1,14.4,116.0,87.78,72.67
2018,6,9,6,45,100.0,125.0,5.2,14.45,163.0,98.68,82.22
2018,6,9,7,0,160.0,146.0,5.3,14.5,210.0,113.4,94.96
2018,6,9,7,15,300.5,152.5,5.3,14.55,292.5,121.58,90.74
2018,6,9,7,30,441.0,159.0,5.3,14.6,375.0,147.52,101.12
2018,6,9,7,45,486.0,164.0,5.35,14.65,425.0,181.95,124.83
2018,6,9,8,0,531.0,169.0,5.4,14.7,475.0,221.09,155.46
2018,6,9,8,15,531.0,185.0,5.45,14.8,513.0,262.64,191.64
2018,6,9,8,30,531.0,201.0,5.5,14.9,551.0,304.43,228.53
2018,6,9,8,45,513.0,224.5,5.55,15.0,581.0,346.15,265.54
2018,6,9,9,0,495.0,248.0,5.6,15.1,611.0,386.27,300.52
2018,6,9,9,15,468.0,276.0,5.65,15.3,633.5,424.38,332.96
2018,6,9,9,30,441.0,304.0,5.7,15.5,656.0,459.99,362.46
2018,6,9,9,45,501.0,295.0,5.75,15.7,711.0,509.29,402.29
2018,6,9,10,0,561.0,286.0,5.8,15.9,766.0,563.39,445.53
2018,6,9,10,15,627.5,265.0,5.95,16.05,817.5,613.66,486.14
2018,6,9,10,30,694.0,244.0,6.1,16.2,869.0,670.28,531.27
2018,6,9,10,45,658.5,272.5,6.2,16.35,876.5,701.92,555.04
2018,6,9,11,0,623.0,301.0,6.3,16.5,884.0,730.0,575.72
2018,6,9,11,15,630.5,303.0,6.45,16.6,900.0,765.09,602.68
2018,6,9,11,30,638.0,305.0,6.6,16.7,916.0,799.51,628.9
2018,6,9,11,45,485.5,358.5,6.75,16.75,825.0,747.45,587.26
2018,6,9,12,0,333.0,412.0,6.9,16.8,734.0,682.15,535.11
2018,6,9,12,15,394.0,399.0,7.0,16.8,779.5,742.0,582.09
2018,6,9,12,30,455.0,386.0,7.1,16.8,825.0,801.85,628.42
2018,6,9,12,45,582.5,321.5,7.2,16.8,878.5,875.21,687.02
2018,6,9,13,0,710.0,257.0,7.3,16.8,932.0,949.87,745.83
2018,6,9,13,15,645.0,282.5,7.4,16.75,888.0,926.52,728.06
2018,6,9,13,30,580.0,308.0,7.5,16.7,844.0,898.8,707.09
2018,6,9,13,45,526.0,324.5,7.55,16.65,801.5,871.22,686.32
2018,6,9,14,0,472.0,341.0,7.6,16.6,759.0,841.28,663.66
2018,6,9,14,15,419.5,348.5,7.7,16.45,710.5,801.65,634.29
2018,6,9,14,30,367.0,356.0,7.8,16.3,662.0,749.39,595.37
2018,6,9,14,45,367.5,339.0,7.85,16.2,634.5,733.2,584.9
2018,6,9,15,0,368.0,322.0,7.9,16.1,607.0,715.33,573.05
2018,6,9,15,15,395.0,293.0,7.9,16.1,584.5,721.27,579.76
2018,6,9,15,30,422.0,264.0,7.9,16.1,562.0,711.92,575.08
2018,6,9,15,45,433.5,242.0,8.0,15.9,531.0,692.87,563.08
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,671.46,549.16
2018,6,9,16,15,425.0,206.0,8.1,15.55,456.5,629.05,517.4
2018,6,9,16,30,405.0,192.0,8.1,15.4,413.0,586.18,484.91
2018,6,9,16,45,400.0,172.5,8.05,15.25,373.0,549.04,456.94
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,510.78,427.59
2018,6,9,17,15,343.0,141.0,7.95,14.9,284.0,431.43,363.28
2018,6,9,17,30,291.0,129.0,7.9,14.7,235.0,369.46,311.82
2018,6,9,17,45,230.0,114.0,7.85,14.55,189.5,301.02,253.77
2018,6,9,18,0,169.0,99.0,7.8,14.4,144.0,237.14,198.57
2018,6,9,18,15,137.5,80.0,7.7,14.2,111.5,180.08,149.03
2018,6,9,18,30,106.0,61.0,7.6,14.0,79.0,135.69,109.56
2018,6,9,18,45,81.0,44.5,7.5,13.85,55.5,100.59,77.38
2018,6,9,19,0,56.0,28.0,7.4,13.7,32.0,65.43,38.8
2018,6,9,19,15,33.5,16.0,7.25,13.65,18.0,28.84,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.6,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,12.39,0.0
2018,6,10,5,15,110.0,26.5,4.7,12.45,37.5,21.85,6.15
2018,6,10,5,30,182.0,40.0,4.7,12.7,61.0,31.04,20.77
2018,6,10,5,45,278.5,50.0,4.7,12.95,99.5,37.98,27.83
2018,6,10,6,0,375.0,60.0,4.7,13.2,138.0,44.66,34.2
2018,6,10,6,15,418.5,71.0,4.6,13.5,180.0,51.71,40.71
2018,6,10,6,30,462.0,82.0,4.5,13.8,222.0,58.08,46.43
2018,6,10,6,45,469.0,97.5,4.45,14.05,262.5,67.85,55.04
2018,6,10,7,0,476.0,113.0,4.4,14.3,303.0,76.75,62.73
2018,6,10,7,15,510.0,122.5,4.25,14.55,350.5,99.39,67.66
2018,6,10,7,30,544.0,132.0,4.1,14.8,398.0,135.22,86.73
2018,6,10,7,45,568.5,139.5,4.0,15.1,443.5,173.17,113.57
2018,6,10,8,0,593.0,147.0,3.9,15.4,489.0,213.97,146.3
2018,6,10,8,15,599.0,161.0,3.8,15.6,531.5,258.38,184.57
2018,6,10,8,30,605.0,175.0,3.7,15.8,574.0,303.59,223.97
2018,6,10,8,45,624.5,183.0,3.6,16.0,618.5,349.13,263.14
2018,6,10,9,0,644.0,191.0,3.5,16.2,663.0,396.53,303.3
2018,6,10,9,15,717.0,169.0,3.5,16.4,720.5,444.4,343.11
2018,6,10,9,30,790.0,147.0,3.5,16.6,778.0,502.29,390.3
2018,6,10,9,45,839.0,128.0,3.5,16.8,823.0,554.9,432.92
2018,6,10,10,0,888.0,109.0,3.5,17.0,868.0,606.78,474.36
2018,6,10,10,15,894.5,109.5,3.55,17.15,895.0,651.42,509.39
2018,6,10,10,30,901.0,110.0,3.6,17.3,922.0,695.11,542.97
2018,6,10,10,45,906.5,110.0,3.7,17.4,942.5,736.54,574.27
2018,6,10,11,0,912.0,110.0,3.8,17.5,963.0,776.57,602.58
2018,6,10,11,15,915.0,109.5,3.95,17.5,975.5,812.65,628.37
2018,6,10,11,30,918.0,109.0,4.1,17.5,988.0,846.85,652.78
2018,6,10,11,45,921.0,107.0,4.25,17.55,994.0,877.65,674.64
2018,6,10,12,0,924.0,105.0,4.4,17.6,1000.0,906.25,695.18
2018,6,10,12,15,922.5,105.5,4.6,17.55,998.0,930.85,713.85
2018,6,10,12,30,921.0,106.0,4.8,17.5,996.0,952.85,730.82
2018,6,10,12,45,918.5,106.0,5.05,17.45,986.5,970.7,745.4
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,985.69,758.08
2018,6,10,13,15,912.0,105.5,5.45,17.35,960.5,995.78,766.73
2018,6,10,13,30,908.0,105.0,5.6,17.3,944.0,1002.82,773.4
2018,6,10,13,45,903.5,104.0,5.75,17.2,921.5,1005.8,777.49
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,1005.69,779.54
2018,6,10,14,15,892.0,101.5,6.0,17.0,869.5,999.52,777.07
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,990.34,772.59
2018,6,10,14,45,877.5,98.0,6.2,16.8,805.5,977.18,765.34
2018,6,10,15,0,870.0,96.0,6.3,16.7,771.0,961.19,756.11
2018,6,10,15,15,859.0,94.0,6.3,16.7,731.0,939.11,741.66
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,914.54,725.44
2018,6,10,15,45,835.5,89.0,6.45,16.35,647.5,885.1,707.27
2018,6,10,16,0,823.0,86.0,6.6,16.0,604.0,853.54,687.28
2018,6,10,16,15,807.0,82.5,6.6,15.85,557.5,816.4,661.68
2018,6,10,16,30,791.0,79.0,6.6,15.7,511.0,784.91,640.16
2018,6,10,16,45,770.0,75.5,6.6,15.5,462.5,740.65,608.58
2018,6,10,17,0,749.0,72.0,6.6,15.3,414.0,695.62,575.88
2018,6,10,17,15,717.0,68.5,6.55,15.1,364.0,641.79,535.36
2018,6,10,17,30,685.0,65.0,6.5,14.9,314.0,588.51,494.32
2018,6,10,17,45,641.5,60.0,6.45,14.7,265.0,526.45,444.49
2018,6,10,18,0,598.0,55.0,6.4,14.5,216.0,470.21,396.55
2018,6,10,18,15,533.0,49.5,6.15,14.35,171.0,399.97,335.04
2018,6,10,18,30,468.0,44.0,5.9,14.2,126.0,334.58,275.86
2018,6,10,18,45,367.5,36.0,5.7,14.05,88.0,253.55,202.03
2018,6,10,19,0,267.0,28.0,5.5,13.9,50.0,179.27,117.18
2018,6,10,19,15,156.5,17.5,5.4,13.85,28.5,80.34,0.0
2018,6,10,19,30,46.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,23.0,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,111.0,15.0,4.4,13.5,18.0,14.3,0.0
2018,6,11,5,15,226.5,25.0,4.35,13.65,46.0,20.62,5.5
2018,6,11,5,30,342.0,35.0,4.3,13.8,74.0,27.82,17.95
2018,6,11,5,45,426.0,42.0,4.25,14.0,115.0,31.87,22.36
2018,6,11,6,0,510.0,49.0,4.2,14.2,156.0,35.81,26.22
2018,6,11,6,15,386.5,69.5,4.15,14.4,163.0,50.51,39.5
2018,6,11,6,30,263.0,90.0,4.1,14.6,170.0,69.37,56.31
2018,6,11,6,45,176.0,121.5,4.05,14.8,179.0,90.46,74.84
2018,6,11,7,0,89.0,153.0,4.0,15.0,188.0,124.26,104.19
2018,6,11,7,15,142.0,173.0,3.95,15.25,238.5,137.84,107.22
2018,6,11,7,30,195.0,193.0,3.9,15.5,289.0,166.76,125.98
2018,6,11,7,45,286.0,198.0,3.8,15.7,355.0,187.82,137.56
2018,6,11,8,0,377.0,203.0,3.7,15.9,421.0,218.15,158.25
2018,6,11,8,15,498.0,184.5,3.65,16.2,497.5,254.49,184.53
2018,6,11,8,30,619.0,166.0,3.6,16.5,574.0,300.26,220.33
2018,6,11,8,45,519.5,214.5,3.5,16.75,572.5,340.48,257.58
2018,6,11,9,0,420.0,263.0,3.4,17.0,571.0,369.01,283.64
2018,6,11,9,15,312.5,316.5,3.35,17.25,552.5,394.73,305.6
2018,6,11,9,30,205.0,370.0,3.3,17.5,534.0,410.86,318.41
2018,6,11,9,45,236.0,384.0,3.25,17.7,580.0,445.69,345.05
2018,6,11,10,0,267.0,398.0,3.2,17.9,626.0,490.37,378.71
2018,6,11,10,15,225.5,417.0,3.25,18.05,614.0,502.52,387.2
2018,6,11,10,30,184.0,436.0,3.3,18.2,602.0,505.07,388.37
2018,6,11,10,45,153.0,447.0,3.35,18.35,587.0,504.93,387.57
2018,6,11,11,0,122.0,458.0,3.4,18.5,572.0,502.34,384.79
2018,6,11,11,15,108.0,459.5,3.5,18.55,561.5,503.86,385.65
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,501.53,383.64
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,493.79,377.75
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,484.96,371.03
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,480.91,368.24
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,476.23,364.97
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,467.02,358.43
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,457.16,351.49
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,470.87,362.7
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,484.65,373.94
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,611.38,474.98
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,729.36,567.39
2018,6,11,14,15,635.5,211.5,5.25,18.55,752.5,876.6,681.83
2018,6,11,14,30,886.0,107.0,5.4,18.5,848.0,999.16,770.1
2018,6,11,14,45,877.5,105.5,5.5,18.4,813.5,985.72,762.14
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,969.47,753.07
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,947.17,738.77
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,922.43,722.77
