Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,891.95,703.69
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,867.24,688.68
2018,6,11,16,15,796.5,94.0,5.75,17.7,564.0,828.99,662.72
2018,6,11,16,30,777.0,92.0,5.7,17.5,517.0,789.36,635.5
2018,6,11,16,45,751.0,89.0,5.65,17.35,467.5,742.05,601.96
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,694.25,567.5
2018,6,11,17,15,689.5,82.0,5.45,16.9,367.5,641.8,528.69
2018,6,11,17,30,654.0,78.0,5.3,16.6,317.0,586.66,486.84
2018,6,11,17,45,604.0,72.5,5.15,16.25,267.0,521.0,434.18
2018,6,11,18,0,554.0,67.0,5.0,15.9,217.0,458.03,381.84
2018,6,11,18,15,483.5,60.0,4.8,15.65,171.0,384.09,318.52
2018,6,11,18,30,413.0,53.0,4.6,15.4,125.0,315.16,257.64
2018,6,11,18,45,309.5,43.0,4.35,15.15,87.5,231.86,183.41
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,159.78,105.11
2018,6,11,19,15,117.0,20.0,3.9,14.8,28.5,66.78,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.67,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.6,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,14.3,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,21.13,5.82
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,28.8,18.8
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,31.76,22.28
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,34.63,25.2
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,53.93,42.54
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,79.73,65.4
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,98.15,81.44
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,116.33,96.99
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,135.18,106.98
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,163.08,127.89
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,193.58,150.16
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,220.27,169.55
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,256.43,196.42
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,297.81,227.88
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,335.4,254.85
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,387.75,295.06
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,438.03,335.27
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,514.25,396.1
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,539.86,417.53
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,552.78,427.81
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,522.32,403.66
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,479.65,368.5
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,477.87,366.86
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,476.17,364.88
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,483.15,370.02
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,489.65,374.78
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,503.84,385.52
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,518.12,396.33
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,528.67,404.53
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,539.1,412.77
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,538.77,413.35
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,537.91,413.59
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,605.1,466.84
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,674.74,521.22
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,797.65,618.17
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,913.24,708.33
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,968.63,749.8
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,1015.27,784.27
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,1002.13,776.81
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,986.11,767.73
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,964.94,754.26
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,941.23,739.02
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,911.66,720.37
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,879.99,700.08
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,849.32,679.96
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,809.53,652.8
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,763.12,620.36
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,716.06,586.85
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,660.24,545.57
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,608.8,506.73
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,543.98,455.32
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,481.62,403.38
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,407.73,339.79
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,338.74,278.38
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,252.77,201.3
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,178.15,119.82
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,76.93,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,6.67,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,15.25,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,22.24,6.41
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,32.71,22.1
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,36.9,26.77
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,41.03,30.84
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,42.84,32.65
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,44.63,34.3
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,45.56,35.07
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,51.29,40.04
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,75.75,42.42
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,118.94,63.55
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,164.34,95.48
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,219.49,140.58
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,268.78,183.8
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,319.68,229.37
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,369.62,274.38
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,420.44,319.51
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,470.76,363.52
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,521.05,406.48
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,568.82,446.42
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,615.82,484.79
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,661.93,521.43
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,707.01,556.46
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,749.82,588.64
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,791.11,617.98
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,827.46,643.54
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,861.77,667.53
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,893.12,689.56
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,922.11,709.9
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,947.36,728.18
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,969.93,744.65
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,986.99,757.04
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,1001.05,767.46
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,923.84,714.43
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,827.55,642.14
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,685.37,534.0
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,527.69,410.72
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,615.44,484.4
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,689.82,546.98
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,846.49,670.1
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,975.84,766.54
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,954.02,751.63
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,929.73,735.61
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,900.58,717.62
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,877.11,703.73
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,839.08,677.65
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,799.5,650.17
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,753.03,617.17
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,705.95,583.1
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,649.93,541.19
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,598.39,501.85
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,535.88,451.45
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,475.69,400.69
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,401.68,336.47
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,332.6,274.64
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,249.66,199.72
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,177.83,121.43
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,76.87,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,20.93,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,14.3,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,23.06,6.83
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,33.58,22.9
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,35.22,25.38
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,36.85,27.26
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,43.07,33.03
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,53.93,42.83
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,63.73,51.53
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,73.2,59.81
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,106.49,84.67
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,139.99,111.84
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,150.58,120.11
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,160.88,128.2
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,162.39,129.06
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,163.31,129.46
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,186.18,147.45
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,209.58,165.69
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,244.62,193.04
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,273.61,215.36
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,307.99,241.78
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,343.78,269.06
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,349.11,272.79
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,353.9,276.18
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,383.72,298.96
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,414.78,322.49
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,452.73,351.26
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,492.04,380.85
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,507.48,392.42
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,523.14,404.26
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,528.85,408.6
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,534.19,412.74
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,549.42,424.78
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,572.39,442.51
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,622.38,481.85
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,672.77,521.18
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,754.23,585.95
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,836.07,650.05
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,937.35,727.03
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,1014.03,781.12
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,999.41,772.07
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,981.89,761.71
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,960.32,748.13
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,936.21,732.8
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,905.55,713.25
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,872.91,692.13
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,841.43,671.49
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,800.94,643.92
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,752.51,609.99
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,703.66,575.13
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,651.55,537.06
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,597.14,496.15
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,531.76,444.15
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,469.05,392.06
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,393.76,327.84
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,323.56,265.96
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,237.57,189.43
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,164.96,113.29
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,68.5,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,17.3,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,14.3,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,22.64,6.5
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,32.76,22.16
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,30.93,21.56
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,27.96,19.3
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,25.42,17.17
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,29.69,21.05
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,33.88,24.77
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,38.08,28.45
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,50.67,37.57
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,63.28,48.08
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,68.43,52.22
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,73.59,56.33
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,75.95,58.1
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,78.31,59.88
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,85.35,65.55
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,92.26,71.08
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,104.12,80.65
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,116.0,90.18
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,128.45,100.16
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,141.03,110.22
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,141.6,110.48
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,142.21,110.8
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,148.36,115.63
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,154.59,120.51
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,172.2,134.63
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,190.06,148.89
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,199.4,156.32
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,208.85,163.84
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,228.68,179.6
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,248.73,195.48
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,269.46,211.89
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,290.42,228.46
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,302.48,238.15
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,314.67,248.0
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,455.39,364.02
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,581.75,466.41
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,797.31,636.53
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,990.34,778.92
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,978.06,770.7
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,962.91,761.59
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,940.84,747.06
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,916.32,730.79
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,729.72,592.89
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,516.6,423.83
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,405.45,333.68
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,301.0,246.47
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,350.55,290.41
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,394.45,329.11
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,382.72,321.25
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,367.84,310.46
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,336.75,284.88
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,316.86,267.55
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,238.95,200.14
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,178.42,146.43
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,127.64,100.59
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,72.72,47.94
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,29.51,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,4.77,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,14.3,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,23.89,7.04
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,35.19,24.2
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,37.54,27.37
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,39.85,29.87
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,48.66,37.94
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,63.54,51.26
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,80.0,65.78
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,96.23,79.88
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,126.33,100.66
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,150.61,119.43
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,173.39,137.0
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,197.29,155.46
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,224.08,176.16
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,252.31,197.98
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,286.97,223.91
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,334.49,260.12
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,384.68,298.23
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,447.69,346.78
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,508.48,394.64
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,587.55,456.31
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,639.65,496.9
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,697.16,540.98
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,738.7,572.13
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,778.79,600.34
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,815.25,625.99
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,849.84,650.29
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,880.83,672.18
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,909.57,692.54
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,880.89,673.5
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,836.82,640.74
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,785.05,601.42
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,721.08,552.5
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,748.77,575.27
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,775.54,596.89
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,846.19,652.45
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,908.38,701.78
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,965.71,745.29
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,1002.32,772.69
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,988.59,765.77
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,980.89,763.46
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,905.46,711.1
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,834.31,661.33
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,620.93,503.11
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,408.18,333.43
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,324.11,265.03
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,244.91,198.73
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,299.81,246.53
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,338.07,280.38
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,360.9,301.44
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,365.47,307.37
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,329.24,277.55
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,292.82,246.71
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,239.64,200.27
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,189.47,155.55
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,135.97,107.35
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,79.02,52.89
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,39.58,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.77,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.67,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,11.59,0.39
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,16.69,8.48
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,25.98,17.17
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,35.29,25.74
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,49.27,38.38
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,62.7,50.39
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,81.21,66.71
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,99.4,82.52
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,126.24,100.53
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,154.45,122.82
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,169.02,133.75
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,191.84,151.48
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,202.62,159.98
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,212.68,167.84
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,230.88,181.98
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,249.35,196.22
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,295.94,232.14
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,345.95,270.43
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,391.31,304.93
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,447.07,346.96
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,475.39,367.6
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,504.39,388.6
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,518.29,398.11
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,531.4,406.98
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,580.12,443.05
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,630.7,479.8
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,686.7,522.07
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,748.4,567.79
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,833.81,632.0
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,920.39,691.83
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,939.79,704.53
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,956.67,716.29
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,974.87,728.54
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,982.1,733.56
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,986.49,737.56
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,987.93,739.74
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,990.49,742.97
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,989.73,744.1
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,977.19,737.01
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,961.86,728.24
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,940.0,714.97
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,915.7,700.1
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,893.36,686.97
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,860.89,666.67
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,822.63,642.61
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,783.01,617.2
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,736.11,585.57
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,692.48,555.77
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,637.15,516.57
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,582.63,476.89
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,518.41,427.11
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,456.75,377.32
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,384.48,316.81
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,316.99,258.31
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,237.29,188.22
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,170.36,119.27
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,91.96,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,20.9,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,14.3,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,21.43,5.35
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,30.37,20.06
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,29.53,20.29
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,28.03,19.31
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,28.69,20.05
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,38.07,28.47
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,45.53,35.07
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,52.99,41.58
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,74.01,57.04
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,93.82,73.27
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,108.89,85.38
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,124.02,97.4
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,146.7,115.31
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,169.77,133.34
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,208.19,163.24
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,240.25,187.81
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,302.62,235.38
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,364.4,282.09
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,420.93,324.56
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,476.15,365.76
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,497.87,381.27
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,511.64,390.92
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,539.26,411.32
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,567.42,431.89
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,601.42,457.12
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,640.29,485.62
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,651.87,493.75
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,662.47,501.33
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,661.05,500.44
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,659.65,499.61
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,651.11,493.93
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,641.13,487.23
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,613.13,467.18
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,583.56,445.93
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,644.25,495.3
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,705.39,544.02
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,860.59,662.42
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,991.43,753.39
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,978.4,744.82
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,962.59,735.7
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,940.76,722.21
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,916.5,707.1
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,894.98,695.01
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,863.35,675.62
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,824.68,650.61
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,784.59,624.21
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,738.12,592.39
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,691.14,559.58
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,639.81,522.78
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,585.74,482.83
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,523.54,434.03
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,463.69,385.03
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,391.48,324.18
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,324.04,265.32
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,208.64,166.05
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,100.44,69.21
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,48.2,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.86,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,3.81,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,10.4,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,17.45,9.14
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,21.62,13.38
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,24.08,15.83
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,22.23,14.31
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,25.97,17.71
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,34.35,25.2
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,42.74,32.61
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,64.67,49.42
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,86.09,67.21
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,88.59,69.01
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,91.02,70.75
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,101.4,79.06
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,111.81,87.32
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,126.84,99.28
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,141.97,111.23
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,173.26,136.05
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,204.98,160.94
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,232.99,182.68
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,261.49,204.61
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,256.36,200.27
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,250.91,195.81
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,262.51,204.66
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,274.21,213.54
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,286.87,223.23
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,299.69,233.04
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,305.3,237.32
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,310.94,241.66
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,341.76,265.5
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,378.17,293.4
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,405.43,314.44
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,433.28,335.93
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,432.41,335.71
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,431.27,335.44
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,522.42,410.71
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,605.24,478.59
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,812.57,639.29
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,997.16,772.22
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,983.58,764.13
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,967.21,755.46
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,945.18,741.34
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,920.69,725.49
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,891.11,707.39
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,867.32,693.38
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,829.07,667.44
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,789.39,640.19
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,743.76,608.11
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,697.48,574.96
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,643.93,535.08
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,594.57,497.6
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,533.44,448.7
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,474.48,399.31
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,403.81,338.3
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,337.67,279.31
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,258.31,207.88
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,186.99,134.16
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,103.13,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,25.4,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,11.44,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,10.02,0.0
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,10.49,3.25
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,19.11,11.2
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,25.97,17.56
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,29.23,20.63
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,32.48,23.6
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,40.87,31.09
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,49.26,38.49
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,72.14,55.85
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,93.81,73.84
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,107.6,85.03
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,121.44,96.16
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,132.89,105.22
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,144.43,114.29
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,172.04,136.27
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,200.18,158.48
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,223.98,177.07
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,248.21,195.9
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,267.02,210.38
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,286.18,225.1
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,289.03,227.04
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,291.68,228.89
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,294.96,231.26
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,298.14,233.56
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,320.87,251.26
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,343.98,269.17
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,369.98,289.34
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,397.04,310.29
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,420.05,328.15
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,443.59,346.42
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,457.39,357.33
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,471.31,368.4
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,482.75,377.61
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,494.18,386.87
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,561.24,442.76
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,628.67,498.33
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,797.14,632.42
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,939.78,738.77
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,965.43,757.85
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,995.34,780.74
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,973.8,766.61
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,949.66,750.93
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,920.07,731.4
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,888.3,710.2
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,851.16,684.76
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,819.78,663.45
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,774.06,631.12
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,727.51,597.68
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,673.56,557.61
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,619.96,516.92
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,557.32,467.81
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,500.58,420.29
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,429.75,359.37
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,363.38,300.19
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,281.75,226.65
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,208.11,150.07
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,114.38,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,31.21,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.72,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,9.27,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.97,5.33
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,20.4,12.32
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,27.83,19.2
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,34.35,25.19
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,40.87,31.08
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,52.52,41.47
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,64.2,51.74
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,88.52,69.6
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,112.24,89.14
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,125.32,99.61
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,138.51,110.07
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,133.74,105.76
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,128.51,101.13
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,142.12,111.85
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,155.93,122.66
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,183.95,144.87
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,212.41,167.2
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,250.15,196.71
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,283.1,222.17
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,326.99,255.95
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,372.46,290.53
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,437.59,340.5
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,504.28,390.94
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,548.79,424.47
