Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,15,248.5,81.5,3.4,16.05,137.5,63.59,50.71
2018,7,1,6,30,158.0,106.0,3.3,16.2,152.0,84.9,69.58
2018,7,1,6,45,161.5,128.5,3.25,16.35,183.5,100.87,83.5
2018,7,1,7,0,165.0,151.0,3.2,16.5,215.0,116.32,96.72
2018,7,1,7,15,180.5,173.0,3.05,16.65,251.5,135.21,105.24
2018,7,1,7,30,196.0,195.0,2.9,16.8,288.0,164.04,123.75
2018,7,1,7,45,263.0,207.0,2.75,16.95,346.5,186.17,136.63
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,222.89,162.7
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,258.48,192.04
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,293.88,221.46
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,326.69,248.78
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,358.05,274.34
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,388.37,298.57
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,417.74,321.49
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,447.51,344.17
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,477.14,366.32
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,500.87,384.14
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,523.91,401.24
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,530.07,404.96
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,528.12,402.66
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,535.7,408.18
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,542.31,412.89
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,535.82,407.96
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,525.92,400.57
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,519.12,395.64
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,511.37,389.98
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,503.96,384.93
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,495.85,379.36
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,479.14,367.47
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,461.65,355.0
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,546.96,424.16
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,624.02,485.86
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,821.07,635.58
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,995.31,756.97
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,981.83,747.86
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,965.53,738.52
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,944.83,725.78
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,929.96,717.2
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,899.97,698.91
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,867.92,679.13
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,829.44,654.13
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,789.54,627.8
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,741.89,595.28
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,697.59,564.69
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,643.16,525.52
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,589.41,485.9
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,526.87,436.93
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,466.55,387.8
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,394.89,327.49
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,327.79,269.01
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,249.05,199.4
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,179.83,130.67
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,99.07,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,23.38,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,7.63,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,16.64,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,26.5,15.99
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,31.11,21.37
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,35.51,25.7
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,46.45,35.63
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,63.3,50.65
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,84.91,69.63
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,106.03,87.87
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,123.8,98.1
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,142.85,112.99
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,154.98,122.28
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,167.03,131.51
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,180.89,142.13
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,194.87,152.8
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,221.88,173.36
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,257.37,200.47
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,289.46,224.84
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,323.06,250.2
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,341.53,263.86
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,359.97,277.42
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,372.97,287.0
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,385.81,296.45
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,367.71,282.52
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,347.84,267.29
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,359.89,276.48
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,372.16,285.69
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,395.32,303.21
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,419.11,321.14
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,436.42,334.34
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,454.06,347.84
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,466.15,357.41
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,478.29,367.1
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,474.64,365.02
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,470.58,362.74
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,554.23,429.73
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,639.12,496.36
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,780.57,604.99
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,911.93,703.39
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,897.7,694.19
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,881.05,684.4
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,855.51,667.48
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,828.01,649.12
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,798.5,629.73
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,767.14,608.83
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,725.48,580.08
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,688.22,554.1
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,644.61,522.96
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,600.48,490.81
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,548.13,451.26
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,496.66,411.41
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,439.93,366.26
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,384.96,321.1
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,320.58,266.46
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,260.33,213.78
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,196.92,157.3
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,139.51,100.5
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,75.75,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,15.1,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.91,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,8.34,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.83,6.42
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,26.22,17.15
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,34.9,25.21
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,47.58,36.71
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,62.47,50.01
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,80.37,65.78
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,99.3,82.19
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,121.7,96.29
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,147.36,115.88
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,160.19,125.93
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,179.12,141.24
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,195.89,154.28
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,212.72,167.3
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,226.65,177.84
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,248.89,194.92
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,290.19,226.65
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,334.33,260.41
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,374.54,290.99
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,411.18,318.72
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,406.21,314.44
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,392.42,303.45
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,387.39,299.22
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,381.02,293.88
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,457.61,352.76
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,541.24,415.59
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,645.18,495.75
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,760.37,582.14
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,806.87,616.08
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,853.14,650.08
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,909.25,691.28
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,959.72,726.03
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,981.63,740.91
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,1009.61,760.18
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,1005.18,757.96
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,997.72,754.08
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,992.56,751.68
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,993.47,753.53
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,980.98,746.31
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,965.65,737.35
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,928.43,713.14
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,894.55,691.28
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,874.62,679.65
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,856.5,669.21
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,824.83,648.84
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,791.11,626.87
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,746.84,597.03
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,698.34,563.45
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,642.23,523.34
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,586.96,482.71
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,521.95,431.72
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,459.45,380.95
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,385.12,318.63
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,314.37,257.41
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,234.54,187.18
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,164.47,118.59
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,89.58,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,18.88,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.26,1.84
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,15.29,7.65
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,21.32,13.24
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,24.58,16.29
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,27.83,19.26
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,34.35,25.07
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,40.87,30.8
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,62.33,47.24
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,83.37,64.68
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,106.68,83.71
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,130.02,102.51
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,170.41,134.36
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,204.84,161.12
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,255.41,200.14
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,302.77,236.56
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,325.0,253.84
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,347.56,271.3
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,368.03,286.76
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,380.42,295.74
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,402.54,312.37
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,425.06,329.16
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,475.92,368.01
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,535.35,412.75
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,587.18,452.05
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,646.14,496.21
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,709.49,544.79
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,778.55,596.88
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,755.54,578.04
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,724.27,553.75
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,716.0,547.22
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,705.61,539.01
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,842.48,644.12
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,969.0,733.83
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,997.41,752.19
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,1030.81,774.69
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,1027.11,772.98
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,1020.28,769.62
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,1008.42,762.62
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,993.61,753.78
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,972.41,740.93
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,948.55,726.32
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,920.92,709.84
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,891.06,691.69
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,854.58,668.52
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,823.75,649.16
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,777.92,618.25
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,731.28,586.26
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,677.36,548.43
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,623.76,509.75
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,561.54,462.77
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,505.28,417.12
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,432.93,356.81
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,365.11,297.98
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,282.93,225.46
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,209.11,150.91
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,115.84,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,31.83,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,8.58,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,16.64,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,25.06,14.54
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,26.86,17.72
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,28.75,19.81
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,40.97,30.88
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,57.4,45.57
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,73.55,59.8
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,89.47,73.6
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,119.95,95.03
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,145.33,114.24
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,177.18,137.76
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,212.84,164.2
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,234.56,180.31
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,266.08,204.38
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,306.91,234.58
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,346.24,263.97
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,377.5,288.37
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,408.37,311.97
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,422.74,322.42
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,425.13,323.44
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,430.48,327.23
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,438.34,332.54
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,441.06,334.08
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,442.58,334.7
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,477.61,360.71
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,513.56,387.06
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,558.72,420.3
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,605.98,454.77
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,658.82,494.02
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,712.34,533.49
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,789.64,592.37
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,865.04,649.31
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,942.5,705.1
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,1015.31,754.29
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,1020.86,758.79
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,1023.25,761.95
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,1018.93,760.38
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,1011.45,756.87
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,999.89,750.91
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,985.34,743.03
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,965.08,730.85
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,942.16,716.93
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,914.28,699.53
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,884.13,680.53
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,847.47,657.26
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,809.21,632.59
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,764.42,602.56
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,725.6,576.44
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,659.31,529.58
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,594.88,482.89
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,468.94,384.58
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,346.91,285.25
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,271.88,222.77
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,192.3,155.25
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,144.22,112.8
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,100.05,69.51
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,53.27,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,9.47,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.77,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,16.99,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,28.14,16.67
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,41.84,30.39
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,55.29,42.81
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,67.36,53.82
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,79.13,64.34
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,88.72,72.7
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,98.19,80.79
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,121.11,100.36
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,151.7,118.85
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,133.7,103.72
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,110.52,84.91
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,141.69,110.39
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,168.38,131.78
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,189.81,148.37
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,211.67,165.19
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,197.45,153.61
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,182.16,141.24
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,222.45,172.77
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,266.18,206.78
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,385.09,298.51
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,507.76,390.59
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,567.46,436.22
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,631.78,485.33
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,701.53,538.92
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,780.31,598.31
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,828.33,632.66
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,876.05,665.87
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,897.91,681.12
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,916.37,694.51
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,936.25,709.12
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,953.57,722.06
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,972.6,736.59
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,988.38,748.98
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,993.23,753.76
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,994.99,756.61
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,991.19,755.89
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,984.36,753.19
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,972.66,747.32
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,958.12,739.53
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,916.53,711.45
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,871.2,680.59
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,807.61,637.49
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,743.93,592.97
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,742.44,594.72
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,734.61,591.07
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,715.72,578.76
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,696.25,565.92
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,644.72,527.77
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,593.57,489.22
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,533.65,442.59
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,479.25,397.42
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,409.77,338.34
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,344.89,281.25
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,268.1,212.9
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,199.33,142.26
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,110.12,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,29.74,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,8.58,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,12.82,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,17.62,8.25
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,25.6,16.47
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,33.11,23.5
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,42.12,31.72
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,59.83,47.51
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,81.47,66.53
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,103.53,85.65
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,126.09,104.94
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,143.81,113.28
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,169.39,132.74
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,196.87,153.75
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,218.3,170.61
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,240.01,187.71
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,259.94,203.38
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,279.8,218.85
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,318.39,248.64
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,353.32,275.63
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,402.45,313.59
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,456.13,354.9
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,490.47,381.15
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,521.26,404.66
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,578.19,448.7
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,637.59,494.24
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,675.99,524.65
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,717.03,557.04
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,758.18,587.85
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,802.49,620.6
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,827.7,639.28
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,851.45,656.96
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,842.95,648.79
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,829.51,637.15
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,893.99,689.73
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,957.7,738.59
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,962.12,743.04
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,969.25,749.85
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,951.3,738.87
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,926.04,722.75
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,954.6,745.42
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,973.81,761.29
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,949.29,744.95
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,922.52,727.2
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,888.25,705.51
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,845.26,677.01
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,825.34,664.63
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,794.51,643.79
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,761.24,620.78
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,719.52,590.87
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,667.6,552.23
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,615.92,512.95
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,556.23,466.11
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,498.24,417.75
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,432.14,360.57
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,366.78,302.22
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,287.08,230.22
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,215.62,154.94
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,119.44,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,34.05,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,8.58,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,16.4,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,24.36,13.42
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,29.01,19.44
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,33.52,23.91
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,44.79,34.16
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,55.43,43.72
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,54.1,42.51
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,53.1,41.51
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,62.12,49.32
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,103.19,60.87
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,154.51,98.84
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,201.05,138.37
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,242.94,174.27
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,283.66,209.88
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,325.28,244.99
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,369.71,282.35
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,414.52,319.09
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,475.94,369.27
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,529.83,413.75
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,583.62,457.7
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,630.18,494.99
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,675.9,530.81
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,719.14,563.92
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,761.02,593.49
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,799.47,620.52
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,836.05,646.04
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,870.19,670.01
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,902.15,692.4
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,929.16,711.66
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,953.56,729.16
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,972.87,743.0
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,989.26,754.91
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,1002.15,764.92
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,1011.96,772.93
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,1016.62,777.15
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,1018.11,779.32
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,1013.97,778.4
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,1006.72,775.44
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,994.38,768.65
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,979.09,759.89
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,959.62,747.59
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,937.51,733.48
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,908.95,716.12
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,878.18,696.98
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,841.85,672.74
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,803.95,647.07
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,767.11,622.07
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,722.26,590.43
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,669.63,551.84
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,617.25,512.52
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,557.48,466.21
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,499.4,418.22
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,433.01,360.9
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,367.41,302.43
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,287.09,230.07
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,215.06,153.89
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,118.87,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,34.03,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,7.63,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,15.47,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,23.47,12.52
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,28.17,18.68
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,32.72,23.18
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,47.51,36.54
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,61.07,48.69
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,84.54,69.38
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,102.13,84.63
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,114.73,95.28
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,145.51,106.76
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,178.82,129.61
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,214.03,156.42
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,234.81,166.26
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,278.17,197.45
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,327.36,238.76
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,385.55,287.74
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,434.92,330.67
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,484.49,372.69
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,533.06,412.87
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,581.24,451.63
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,627.47,488.08
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,672.66,522.85
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,715.6,555.06
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,757.01,583.64
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,795.08,610.54
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,831.22,636.01
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,864.48,659.04
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,895.48,680.46
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,922.78,699.83
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,947.51,717.8
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,967.66,733.28
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,984.95,746.9
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,997.29,757.01
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,1006.55,765.15
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,1011.72,770.6
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,1013.75,774.02
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,1011.62,774.32
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,1006.37,772.58
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,994.56,766.67
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,979.78,758.72
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,959.74,746.02
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,937.05,731.48
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,909.41,714.98
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,879.5,696.6
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,843.82,672.55
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,806.46,647.02
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,762.25,616.27
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,723.84,589.46
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,671.62,551.0
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,619.63,511.88
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,558.66,464.48
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,499.48,415.73
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,433.13,358.75
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,368.05,301.0
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,287.98,229.19
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,216.35,152.98
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,119.59,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,34.75,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,8.58,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,17.63,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,22.62,11.64
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,26.49,17.21
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,33.08,23.51
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,35.24,25.68
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,37.4,27.7
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,39.45,29.5
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,41.4,31.14
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,43.35,32.74
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,94.4,48.81
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,139.9,75.91
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,187.72,112.38
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,236.8,154.22
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,287.46,199.22
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,338.53,245.17
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,390.38,291.28
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,441.37,335.94
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,492.39,379.52
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,541.45,420.59
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,589.8,460.05
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,636.99,498.18
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,683.16,534.78
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,726.55,568.51
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,768.46,598.72
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,807.19,626.75
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,843.96,653.3
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,877.79,677.87
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,909.33,700.82
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,936.68,721.27
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,961.4,739.95
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,980.98,754.84
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,997.61,767.78
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,1010.26,778.07
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,1019.78,786.3
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,1025.1,791.72
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,1027.22,795.03
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,1023.63,794.15
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,1016.87,791.16
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,1004.54,784.45
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,989.21,775.68
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,969.09,762.66
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,946.27,747.74
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,918.25,730.14
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,888.03,710.82
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,851.79,686.08
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,813.87,659.86
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,777.33,634.56
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,732.73,602.59
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,679.83,563.2
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,627.06,523.04
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,566.88,475.86
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,508.27,427.07
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,437.34,365.72
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,375.16,309.48
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,294.27,235.95
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,221.81,157.05
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,122.1,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,35.48,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
