Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,17.16,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,22.71,11.43
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,26.56,17.23
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,30.35,21.07
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,27.13,18.47
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,26.73,18.2
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,46.89,36.11
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,75.4,61.11
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,94.63,77.65
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,114.07,89.77
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,127.65,100.45
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,141.4,111.15
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,156.76,123.0
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,172.4,134.99
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,190.73,149.02
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,209.47,163.28
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,233.48,181.64
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,258.09,200.35
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,310.95,240.62
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,374.05,288.13
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,414.77,318.35
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,452.87,346.51
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,459.61,350.96
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,468.03,356.69
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,469.97,357.89
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,471.05,358.46
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,490.54,372.81
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,510.45,387.36
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,518.8,393.65
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,526.93,399.89
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,537.51,408.02
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,547.95,416.09
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,550.3,418.6
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,561.88,427.81
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,640.89,491.02
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,720.94,553.82
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,878.57,672.74
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,1012.09,765.08
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,999.43,757.19
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,983.81,748.58
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,963.43,736.16
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,940.4,721.98
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,911.29,704.62
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,880.08,685.67
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,841.78,660.3
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,809.31,638.96
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,762.6,607.23
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,715.25,574.54
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,661.35,536.25
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,607.85,497.24
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,547.97,451.61
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,487.07,402.3
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,415.41,342.14
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,348.37,283.69
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,265.92,210.88
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,191.89,133.54
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,86.76,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,26.28,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,4.77,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,10.01,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,12.24,3.39
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,21.17,12.55
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,29.76,20.52
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,30.28,21.23
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,35.2,25.7
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,56.82,44.84
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,74.54,60.28
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,99.03,81.37
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,123.71,97.48
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,143.83,113.26
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,164.53,129.3
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,171.27,134.19
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,177.78,138.93
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,176.46,137.55
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,174.53,135.69
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,205.2,159.47
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,236.5,183.45
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,261.08,202.03
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,286.21,220.92
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,332.35,255.97
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,387.15,297.11
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,435.61,333.03
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,483.51,368.17
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,521.04,395.96
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,560.39,424.98
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,585.6,443.25
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,611.31,461.9
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,620.41,468.5
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,628.83,474.73
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,645.58,487.45
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,661.97,499.91
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,659.5,498.83
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,655.91,497.11
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,691.08,525.01
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,715.63,545.29
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,770.41,588.29
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,811.48,621.45
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,796.06,611.42
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,779.06,600.66
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,748.61,579.56
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,717.15,557.66
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,704.77,551.59
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,689.26,543.08
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,631.42,501.04
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,560.42,448.88
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,480.89,388.29
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,405.26,329.24
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,374.73,306.88
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,342.34,282.23
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,331.22,274.26
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,329.18,272.39
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,256.06,210.88
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,199.82,162.0
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,145.2,113.54
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,96.0,63.97
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,36.2,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,5.88,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.95,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,3.34,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,5.55,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,8.79,1.88
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,12.04,4.91
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,15.75,8.31
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,19.47,11.67
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,24.12,15.81
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,28.77,19.88
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,73.41,58.94
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,110.28,85.67
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,146.64,114.07
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,184.39,143.26
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,187.9,146.17
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,196.39,153.1
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,190.35,148.21
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,182.94,142.2
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,205.78,159.84
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,229.11,177.66
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,268.79,208.04
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,302.96,233.85
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,336.19,258.81
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,370.67,284.52
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,394.94,302.33
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,419.96,320.65
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,437.65,333.49
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,455.7,346.6
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,458.7,348.54
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,461.32,350.29
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,452.03,343.38
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,441.94,335.93
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,443.4,337.28
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,444.59,338.43
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,445.97,339.82
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,447.12,341.09
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,543.29,417.56
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,651.93,500.78
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,813.3,622.8
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,951.52,718.05
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,939.5,710.3
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,924.75,702.07
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,903.96,689.28
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,880.77,674.88
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,860.31,663.51
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,829.93,644.98
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,793.74,621.97
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,756.17,597.58
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,710.64,566.76
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,664.58,534.9
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,615.28,499.77
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,563.47,461.7
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,502.55,414.28
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,443.95,366.63
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,374.69,308.36
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,310.05,252.0
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,233.54,184.24
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,165.96,112.44
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,71.24,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,16.68,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,22.97,10.5
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,28.55,18.77
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,33.91,24.08
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,45.7,34.8
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,61.57,48.97
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,88.16,72.35
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,115.07,95.62
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,125.13,103.96
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,151.03,115.88
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,179.03,135.78
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,208.17,157.85
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,234.98,179.23
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,261.58,200.65
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,296.75,227.88
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,334.85,257.47
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,365.85,281.68
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,407.49,314.01
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,442.23,340.88
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,477.89,368.11
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,516.14,397.45
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,556.33,428.01
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,592.48,455.27
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,630.01,483.34
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,667.26,511.34
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,708.6,542.03
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,729.71,557.3
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,749.59,571.72
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,802.14,612.66
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,855.5,653.78
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,859.02,655.37
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,859.49,655.17
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,877.23,669.11
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,892.76,681.46
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,900.58,688.37
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,905.2,692.24
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,943.8,720.29
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,974.84,742.88
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,948.58,726.19
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,920.11,708.32
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,914.34,705.88
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,904.91,700.83
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,877.28,684.39
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,847.54,666.49
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,818.99,648.19
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,781.37,623.02
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,738.04,593.27
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,693.96,562.42
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,641.44,524.07
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,589.28,485.1
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,531.5,440.25
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,472.69,391.88
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,403.03,332.79
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,337.94,275.46
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,257.94,204.07
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,185.61,124.94
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,83.29,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.67,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,6.2,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,5.29,0.0
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,8.96,2.02
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,12.97,5.76
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,17.61,10.02
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,22.25,14.23
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,33.42,24.2
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,44.6,34.07
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,60.46,47.94
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,76.32,58.71
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,84.9,65.6
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,93.5,72.44
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,110.86,86.42
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,128.23,100.27
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,140.33,109.68
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,152.57,119.17
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,167.56,130.83
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,182.82,142.65
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,214.29,167.2
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,246.28,191.91
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,271.51,211.24
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,297.25,230.87
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,325.54,252.46
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,359.27,278.08
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,398.13,307.57
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,438.48,337.97
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,467.53,359.84
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,497.58,382.43
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,509.7,391.6
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,521.82,401.0
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,531.85,408.79
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,541.73,416.55
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,535.32,411.91
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,528.25,406.91
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,625.26,484.36
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,713.94,554.16
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,876.41,677.62
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,1014.86,773.97
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,1003.18,765.65
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,988.5,756.5
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,968.51,744.25
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,945.81,730.19
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,917.2,712.24
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,886.31,692.63
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,849.23,667.92
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,810.5,641.82
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,773.22,616.91
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,727.93,585.56
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,673.65,546.82
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,619.66,507.26
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,557.68,460.11
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,497.57,411.18
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,429.84,353.68
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,363.09,294.99
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,279.35,220.39
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,202.61,134.49
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,93.19,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.67,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,16.2,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,22.27,9.0
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,26.53,16.98
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,30.72,21.3
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,25.83,17.28
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,24.0,15.77
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,39.85,29.88
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,62.33,49.69
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,86.33,70.52
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,109.79,86.37
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,129.11,101.76
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,148.77,117.2
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,166.62,130.99
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,184.95,145.07
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,205.28,160.6
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,226.2,176.52
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,258.08,200.87
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,298.9,232.0
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,327.31,253.31
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,356.77,275.28
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,371.43,285.96
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,385.92,296.5
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,397.88,305.12
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,409.76,313.66
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,438.9,335.42
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,469.18,357.85
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,493.87,376.0
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,519.26,394.63
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,528.78,401.63
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,538.12,408.6
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,569.8,432.41
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,597.24,453.04
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,623.54,473.35
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,649.71,493.59
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,720.41,549.18
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,791.72,604.31
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,916.9,698.35
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,1017.84,768.39
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,1005.37,760.93
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,989.93,752.45
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,969.05,739.71
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,945.48,725.17
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,915.67,707.76
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,883.66,688.61
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,846.16,664.5
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,814.39,644.22
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,768.29,613.05
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,721.36,580.71
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,667.05,541.73
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,613.1,502.09
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,549.79,453.63
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,492.57,406.74
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,419.78,345.31
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,351.76,285.67
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,267.89,211.04
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,190.53,124.16
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,86.89,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.86,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.62,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,8.33,1.44
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,12.04,4.91
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,16.21,8.74
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,20.39,12.54
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,30.16,21.25
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,39.94,29.87
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,59.53,47.01
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,78.89,60.7
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,87.92,67.91
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,96.97,75.07
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,113.0,87.87
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,129.07,100.56
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,144.34,112.44
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,159.84,124.42
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,178.14,138.57
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,196.78,152.91
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,219.52,170.42
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,242.68,188.15
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,251.58,194.71
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,260.54,201.34
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,263.39,203.27
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,266.18,205.2
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,278.33,214.37
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,290.64,223.62
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,311.75,239.52
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,333.18,255.57
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,373.2,285.81
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,412.51,315.24
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,436.88,333.49
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,461.78,352.15
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,466.83,356.33
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,471.73,360.55
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,467.87,358.29
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,463.66,355.84
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,666.04,515.09
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,835.6,643.42
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,843.78,649.73
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,848.81,655.14
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,639.7,501.37
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,414.47,325.8
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,513.39,409.21
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,605.51,485.23
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,714.85,571.0
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,800.41,636.28
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,752.72,603.58
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,704.43,570.44
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,652.19,532.71
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,597.2,491.84
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,531.46,440.13
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,468.27,388.19
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,393.56,324.8
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,323.81,263.58
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,238.93,188.18
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,164.03,104.37
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,69.44,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,10.01,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,11.58,1.21
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,17.79,9.43
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,23.71,15.09
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,33.52,24.02
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,44.05,33.5
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,45.36,34.68
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,46.66,35.76
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,52.82,41.07
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,83.17,46.33
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,126.62,69.09
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,173.07,102.44
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,182.16,119.24
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,176.22,124.34
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,199.28,147.16
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,212.73,161.25
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,292.92,223.78
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,397.79,305.53
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,478.74,368.99
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,573.26,441.51
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,547.7,423.48
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,505.7,392.13
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,527.59,409.69
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,548.73,426.04
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,537.32,417.66
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,522.59,406.66
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,449.16,347.81
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,362.37,277.32
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,438.37,336.11
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,522.37,399.17
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,573.03,436.69
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,624.81,474.9
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,600.93,457.09
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,575.53,438.53
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,507.38,388.46
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,447.39,343.69
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,443.6,341.99
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,439.49,339.84
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,571.11,444.9
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,686.91,535.16
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,818.94,634.6
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,921.21,706.77
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,892.83,690.55
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,870.2,679.05
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,831.68,654.72
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,791.69,628.95
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,744.1,597.06
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,695.97,564.26
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,643.39,526.41
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,587.9,485.21
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,522.65,433.63
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,460.0,382.02
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,384.74,317.87
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,314.55,256.2
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,228.42,179.73
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,152.03,94.14
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,61.84,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,3.34,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,5.68,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,11.27,3.89
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,16.68,8.95
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,24.11,15.73
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,31.55,22.46
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,47.39,36.55
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,63.26,50.5
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,84.6,69.01
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,105.61,82.92
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,118.62,93.21
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,131.69,103.4
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,149.04,116.83
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,166.74,130.37
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,186.78,145.56
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,207.31,160.95
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,225.38,174.45
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,243.81,188.15
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,270.26,207.83
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,291.04,223.02
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,323.65,247.38
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,357.47,272.42
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,377.23,286.97
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,397.45,301.89
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,410.44,311.72
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,423.58,321.68
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,423.99,322.37
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,423.99,322.78
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,435.47,331.89
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,447.06,341.07
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,456.76,348.98
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,466.46,356.95
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,477.97,366.6
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,489.48,376.35
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,571.51,442.73
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,654.73,509.17
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,810.19,630.15
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,941.27,725.31
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,946.12,729.05
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,947.49,731.34
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,926.13,717.72
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,902.3,702.53
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,870.61,680.88
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,837.03,658.14
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,796.36,630.36
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,759.02,604.82
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,710.14,570.33
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,661.12,535.22
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,604.92,494.17
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,549.66,451.95
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,483.3,399.31
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,419.69,347.14
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,345.01,284.1
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,279.6,226.81
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,205.48,160.65
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,135.95,80.96
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,54.59,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,10.96,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,16.75,2.79
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,31.38,20.79
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,45.54,34.06
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,44.03,33.25
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,42.21,31.85
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,61.74,49.14
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,84.94,69.39
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,109.67,90.64
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,135.09,106.58
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,153.59,120.26
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,180.53,140.66
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,205.83,159.96
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,232.38,180.28
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,260.21,201.47
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,289.62,223.85
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,324.44,250.04
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,370.87,285.14
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,409.14,314.01
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,449.92,344.58
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,477.99,365.52
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,513.56,391.74
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,583.81,446.85
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,668.45,511.85
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,724.29,553.91
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,781.67,594.66
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,812.71,615.54
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,841.78,635.18
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,840.0,634.3
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,832.83,629.52
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,774.42,583.98
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,703.32,528.87
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,707.59,533.41
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,710.6,536.63
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,734.26,556.69
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,766.93,582.78
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,848.36,646.48
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,915.49,694.49
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,917.72,697.31
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,908.3,692.78
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,895.82,685.59
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,872.73,671.1
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,842.31,652.12
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,810.05,631.72
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,771.18,605.96
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,734.98,581.88
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,687.61,549.03
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,640.08,515.51
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,585.37,475.81
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,531.67,435.24
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,468.27,385.22
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,407.57,335.63
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,337.5,276.56
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,270.53,218.38
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,198.27,153.98
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,129.75,73.82
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,52.17,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
