Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.45,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.95,16.65,18.0,13.82,0.0
2018,7,21,5,30,113.0,26.0,2.0,16.8,33.0,20.6,3.49
2018,7,21,5,45,195.5,40.0,2.0,16.95,66.0,31.11,20.36
2018,7,21,6,0,278.0,54.0,2.0,17.1,99.0,41.19,30.12
2018,7,21,6,15,198.0,55.5,2.0,17.3,93.0,40.88,30.33
2018,7,21,6,30,118.0,57.0,2.0,17.5,87.0,45.27,34.4
2018,7,21,6,45,72.5,87.5,2.0,17.7,107.5,72.09,57.99
2018,7,21,7,0,27.0,118.0,2.0,17.9,128.0,99.13,81.4
2018,7,21,7,15,49.5,148.5,2.0,18.15,169.5,121.32,100.21
2018,7,21,7,30,72.0,179.0,2.0,18.4,211.0,146.65,114.33
2018,7,21,7,45,86.0,203.0,2.0,18.65,246.0,171.93,132.37
2018,7,21,8,0,100.0,227.0,2.0,18.9,281.0,198.99,152.3
2018,7,21,8,15,101.5,248.5,2.0,19.05,307.5,223.74,171.36
2018,7,21,8,30,103.0,270.0,2.0,19.2,334.0,248.84,190.85
2018,7,21,8,45,93.0,289.0,2.0,19.4,350.0,269.14,206.86
2018,7,21,9,0,83.0,308.0,2.0,19.6,366.0,288.52,221.91
2018,7,21,9,15,97.0,331.5,2.05,19.75,403.0,319.84,245.58
2018,7,21,9,30,111.0,355.0,2.1,19.9,440.0,345.9,265.16
2018,7,21,9,45,125.0,375.0,2.15,20.05,475.0,378.1,289.28
2018,7,21,10,0,139.0,395.0,2.2,20.2,510.0,411.86,314.37
2018,7,21,10,15,140.5,409.5,2.25,20.25,529.5,435.43,331.78
2018,7,21,10,30,142.0,424.0,2.3,20.3,549.0,459.21,349.23
2018,7,21,10,45,114.5,369.0,2.35,20.4,471.5,405.22,309.37
2018,7,21,11,0,87.0,314.0,2.4,20.5,394.0,346.3,265.51
2018,7,21,11,15,101.5,323.5,2.5,20.55,418.0,371.98,285.42
2018,7,21,11,30,116.0,333.0,2.6,20.6,442.0,398.78,305.76
2018,7,21,11,45,154.5,401.5,2.65,20.6,548.0,499.88,380.57
2018,7,21,12,0,193.0,470.0,2.7,20.6,654.0,604.6,455.79
2018,7,21,12,15,286.0,425.5,2.75,20.6,698.5,657.73,496.12
2018,7,21,12,30,379.0,381.0,2.8,20.6,743.0,716.06,540.1
2018,7,21,12,45,374.5,379.0,2.85,20.6,734.5,724.9,546.33
2018,7,21,13,0,370.0,377.0,2.9,20.6,726.0,725.82,547.55
2018,7,21,13,15,264.5,412.0,2.9,20.5,659.5,671.18,506.42
2018,7,21,13,30,159.0,447.0,2.9,20.4,593.0,604.4,456.38
2018,7,21,13,45,263.0,383.0,2.95,20.35,617.5,656.36,498.57
2018,7,21,14,0,367.0,319.0,3.0,20.3,642.0,708.88,540.13
2018,7,21,14,15,599.0,215.5,3.0,20.2,723.0,837.64,638.07
2018,7,21,14,30,831.0,112.0,3.0,20.1,804.0,942.89,710.42
2018,7,21,14,45,824.5,109.0,2.95,20.0,771.5,931.42,702.72
2018,7,21,15,0,818.0,106.0,2.9,19.9,739.0,917.15,694.25
2018,7,21,15,15,724.0,132.0,2.9,19.9,671.0,857.48,654.66
2018,7,21,15,30,630.0,158.0,2.9,19.9,603.0,794.81,612.68
2018,7,21,15,45,617.5,149.0,2.95,19.65,561.5,763.94,593.57
2018,7,21,16,0,605.0,140.0,3.0,19.4,520.0,731.3,572.68
2018,7,21,16,15,670.0,114.5,3.0,19.2,504.5,745.55,585.38
2018,7,21,16,30,735.0,89.0,3.0,19.0,489.0,750.18,590.89
2018,7,21,16,45,712.5,84.5,3.05,18.8,441.5,705.72,560.81
2018,7,21,17,0,690.0,80.0,3.1,18.6,394.0,660.58,529.89
2018,7,21,17,15,658.0,75.5,3.1,18.4,345.5,611.17,494.74
2018,7,21,17,30,626.0,71.0,3.1,18.2,297.0,559.33,456.7
2018,7,21,17,45,582.5,65.0,3.1,17.95,249.5,498.7,409.6
2018,7,21,18,0,539.0,59.0,3.1,17.7,202.0,440.32,362.11
2018,7,21,18,15,472.5,52.5,3.05,17.55,158.0,370.21,302.97
2018,7,21,18,30,406.0,46.0,3.0,17.4,114.0,305.0,245.9
2018,7,21,18,45,292.0,36.0,2.9,17.25,76.5,217.24,168.42
2018,7,21,19,0,178.0,26.0,2.8,17.1,39.0,134.59,73.04
2018,7,21,19,15,105.5,16.0,2.75,17.05,22.0,58.41,0.0
2018,7,21,19,30,33.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.5,3.0,2.6,16.9,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.5,2.5,2.0,16.55,2.0,0.0,0.0
2018,7,22,5,0,31.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,127.0,14.5,2.0,16.75,21.0,13.82,0.0
2018,7,22,5,30,223.0,24.0,2.0,16.9,38.0,19.97,1.83
2018,7,22,5,45,329.5,32.0,2.05,17.05,73.5,25.21,15.35
2018,7,22,6,0,436.0,40.0,2.1,17.2,109.0,30.28,20.64
2018,7,22,6,15,306.0,52.5,2.1,17.35,109.5,38.85,28.54
2018,7,22,6,30,176.0,65.0,2.1,17.5,110.0,51.38,39.76
2018,7,22,6,45,110.0,97.0,2.15,17.65,127.0,78.89,63.95
2018,7,22,7,0,44.0,129.0,2.2,17.8,144.0,106.52,87.84
2018,7,22,7,15,66.0,154.0,2.2,17.95,181.0,124.83,103.32
2018,7,22,7,30,88.0,179.0,2.2,18.1,218.0,146.79,114.4
2018,7,22,7,45,88.0,201.0,2.25,18.25,244.0,170.41,131.4
2018,7,22,8,0,88.0,223.0,2.3,18.4,270.0,194.3,149.52
2018,7,22,8,15,99.5,246.5,2.35,18.6,304.5,221.61,170.26
2018,7,22,8,30,111.0,270.0,2.4,18.8,339.0,242.74,186.35
2018,7,22,8,45,120.0,291.5,2.4,18.95,371.0,270.86,208.16
2018,7,22,9,0,129.0,313.0,2.4,19.1,403.0,300.14,230.8
2018,7,22,9,15,122.0,331.5,2.5,19.2,420.5,322.11,248.04
2018,7,22,9,30,115.0,350.0,2.6,19.3,438.0,343.53,264.62
2018,7,22,9,45,110.0,366.5,2.65,19.35,454.0,363.86,280.11
2018,7,22,10,0,105.0,383.0,2.7,19.4,470.0,389.79,299.56
2018,7,22,10,15,91.0,390.0,2.8,19.45,467.0,395.85,303.95
2018,7,22,10,30,77.0,397.0,2.9,19.5,464.0,400.5,307.21
2018,7,22,10,45,77.0,406.0,3.0,19.55,474.5,414.89,317.91
2018,7,22,11,0,77.0,415.0,3.1,19.6,485.0,429.27,328.53
2018,7,22,11,15,104.0,437.0,3.15,19.6,533.5,475.26,363.05
2018,7,22,11,30,131.0,459.0,3.2,19.6,582.0,522.79,398.3
2018,7,22,11,45,267.5,415.0,3.3,19.6,669.0,603.85,461.19
2018,7,22,12,0,404.0,371.0,3.4,19.6,756.0,694.43,529.89
2018,7,22,12,15,625.5,251.0,3.5,19.6,847.5,792.89,606.33
2018,7,22,12,30,847.0,131.0,3.6,19.6,939.0,889.12,674.84
2018,7,22,12,45,868.5,117.0,3.7,19.6,940.0,916.14,693.44
2018,7,22,13,0,890.0,103.0,3.8,19.6,941.0,940.78,710.98
2018,7,22,13,15,887.0,102.0,3.85,19.55,926.5,952.54,719.65
2018,7,22,13,30,884.0,101.0,3.9,19.5,912.0,961.31,726.49
2018,7,22,13,45,880.0,100.0,3.95,19.5,891.0,966.09,730.62
2018,7,22,14,0,876.0,99.0,4.0,19.5,870.0,967.83,732.84
2018,7,22,14,15,870.5,97.5,4.05,19.45,843.0,964.53,731.89
2018,7,22,14,30,865.0,96.0,4.1,19.4,816.0,958.21,729.03
2018,7,22,14,45,857.5,94.0,4.15,19.35,782.5,946.44,722.53
2018,7,22,15,0,850.0,92.0,4.2,19.3,749.0,931.81,714.16
2018,7,22,15,15,839.0,90.5,4.2,19.3,710.5,911.66,701.61
2018,7,22,15,30,828.0,89.0,4.2,19.3,672.0,889.0,687.37
2018,7,22,15,45,814.0,87.0,4.2,19.15,629.5,860.63,669.45
2018,7,22,16,0,800.0,85.0,4.2,19.0,587.0,830.22,649.99
2018,7,22,16,15,782.5,82.0,4.2,18.85,541.0,800.99,631.25
2018,7,22,16,30,765.0,79.0,4.2,18.7,495.0,762.84,605.75
2018,7,22,16,45,741.5,76.0,4.2,18.6,447.0,718.48,575.17
2018,7,22,17,0,718.0,73.0,4.2,18.5,399.0,673.47,543.55
2018,7,22,17,15,686.0,69.5,4.2,18.3,350.0,621.03,505.69
2018,7,22,17,30,654.0,66.0,4.2,18.1,301.0,569.1,467.17
2018,7,22,17,45,609.0,61.5,4.15,17.95,253.0,511.51,422.03
2018,7,22,18,0,564.0,57.0,4.1,17.8,205.0,453.11,373.78
2018,7,22,18,15,497.5,50.0,4.05,17.6,160.0,381.38,312.98
2018,7,22,18,30,431.0,43.0,4.0,17.4,115.0,314.69,254.26
2018,7,22,18,45,331.5,34.0,3.9,17.25,78.5,234.55,181.93
2018,7,22,19,0,232.0,25.0,3.8,17.1,42.0,157.21,81.08
2018,7,22,19,15,134.5,15.5,3.7,17.05,23.5,69.62,0.0
2018,7,22,19,30,37.0,6.0,3.6,17.0,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.95,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,2.85,15.65,17.0,10.48,0.0
2018,7,23,5,30,195.0,22.0,2.8,15.8,34.0,18.06,0.0
2018,7,23,5,45,316.5,31.5,2.75,15.95,71.5,24.85,15.02
2018,7,23,6,0,438.0,41.0,2.7,16.1,109.0,31.29,21.59
2018,7,23,6,15,305.5,31.5,2.65,16.3,87.5,21.52,13.37
2018,7,23,6,30,173.0,22.0,2.6,16.5,66.0,13.7,6.55
2018,7,23,6,45,86.5,34.5,2.55,16.7,56.5,27.68,19.01
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,43.66,33.13
2018,7,23,7,15,0.0,63.0,2.5,17.1,63.0,58.59,46.14
2018,7,23,7,30,0.0,79.0,2.5,17.3,79.0,73.54,56.19
2018,7,23,7,45,0.0,88.5,2.5,17.5,88.5,82.19,63.11
2018,7,23,8,0,0.0,98.0,2.5,17.7,98.0,90.79,69.92
2018,7,23,8,15,0.0,116.0,2.5,17.95,116.0,106.83,82.72
2018,7,23,8,30,0.0,134.0,2.5,18.2,134.0,122.89,95.4
2018,7,23,8,45,1.5,155.5,2.5,18.4,156.5,142.47,110.75
2018,7,23,9,0,3.0,177.0,2.5,18.6,179.0,162.28,126.13
2018,7,23,9,15,11.0,213.0,2.55,18.8,221.5,197.35,153.37
2018,7,23,9,30,19.0,249.0,2.6,19.0,264.0,233.31,181.03
2018,7,23,9,45,52.0,305.0,2.65,19.2,347.5,292.39,226.26
2018,7,23,10,0,85.0,361.0,2.7,19.4,431.0,361.04,278.16
2018,7,23,10,15,95.5,384.5,2.8,19.55,466.0,393.71,302.44
2018,7,23,10,30,106.0,408.0,2.9,19.7,501.0,427.63,327.63
2018,7,23,10,45,94.0,412.5,2.95,19.85,496.5,431.6,330.08
2018,7,23,11,0,82.0,417.0,3.0,20.0,492.0,434.39,331.71
2018,7,23,11,15,74.0,421.5,3.1,20.05,490.0,439.09,335.0
2018,7,23,11,30,66.0,426.0,3.2,20.1,488.0,443.11,337.76
2018,7,23,11,45,68.0,431.5,3.3,20.15,496.0,455.55,347.03
2018,7,23,12,0,70.0,437.0,3.4,20.2,504.0,468.09,356.34
2018,7,23,12,15,69.5,437.5,3.55,20.1,504.0,473.8,360.91
2018,7,23,12,30,69.0,438.0,3.7,20.0,504.0,479.27,365.36
2018,7,23,12,45,75.5,440.0,3.85,19.95,511.5,492.37,375.65
2018,7,23,13,0,82.0,442.0,4.0,19.9,519.0,505.54,386.0
2018,7,23,13,15,70.5,424.0,4.15,19.8,489.5,481.55,368.6
2018,7,23,13,30,59.0,406.0,4.3,19.7,460.0,456.54,350.48
2018,7,23,13,45,193.5,344.5,4.45,19.6,515.5,548.59,425.14
2018,7,23,14,0,328.0,283.0,4.6,19.5,571.0,632.89,492.88
2018,7,23,14,15,604.0,190.5,4.7,19.4,700.0,815.01,633.12
2018,7,23,14,30,880.0,98.0,4.8,19.3,829.0,974.4,746.61
2018,7,23,14,45,872.0,96.5,4.9,19.2,795.5,962.67,739.61
2018,7,23,15,0,864.0,95.0,5.0,19.1,762.0,948.05,731.8
2018,7,23,15,15,756.0,120.0,5.0,19.1,681.5,873.4,680.24
2018,7,23,15,30,648.0,145.0,5.0,19.1,601.0,795.83,625.96
2018,7,23,15,45,602.0,143.5,5.1,18.85,545.5,742.3,589.5
2018,7,23,16,0,556.0,142.0,5.2,18.6,490.0,688.45,551.9
2018,7,23,16,15,406.5,167.0,5.2,18.4,410.5,567.44,458.99
2018,7,23,16,30,257.0,192.0,5.2,18.2,331.0,445.76,362.23
2018,7,23,16,45,183.5,185.5,5.2,18.0,280.0,359.53,293.59
2018,7,23,17,0,110.0,179.0,5.2,17.8,229.0,291.5,237.8
2018,7,23,17,15,113.0,142.0,5.1,17.6,188.0,247.8,203.45
2018,7,23,17,30,116.0,105.0,5.0,17.4,147.0,202.94,167.37
2018,7,23,17,45,64.5,62.0,4.9,17.2,84.5,113.01,91.48
2018,7,23,18,0,13.0,19.0,4.8,17.0,22.0,26.13,16.86
2018,7,23,18,15,18.0,25.5,4.65,16.8,29.0,34.64,23.98
2018,7,23,18,30,23.0,32.0,4.5,16.6,36.0,43.54,30.97
2018,7,23,18,45,29.0,27.5,4.35,16.45,30.5,49.08,34.11
2018,7,23,19,0,35.0,23.0,4.2,16.3,25.0,47.75,19.16
2018,7,23,19,15,31.5,14.0,4.1,16.25,14.5,26.15,0.0
2018,7,23,19,30,28.0,5.0,4.0,16.2,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,3.95,16.15,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.5,3.45,16.15,5.5,5.24,0.0
2018,7,24,5,30,0.0,11.0,3.5,16.3,11.0,10.19,0.0
2018,7,24,5,45,5.5,24.0,3.55,16.45,25.0,22.29,12.76
2018,7,24,6,0,11.0,37.0,3.6,16.6,39.0,33.76,23.64
2018,7,24,6,15,14.5,40.5,3.6,16.7,44.0,37.37,27.26
2018,7,24,6,30,18.0,44.0,3.6,16.8,49.0,40.78,30.51
2018,7,24,6,45,26.5,55.0,3.65,16.95,63.5,50.41,39.08
2018,7,24,7,0,35.0,66.0,3.7,17.1,78.0,59.87,47.36
2018,7,24,7,15,48.5,111.0,3.65,17.25,130.5,95.33,78.22
2018,7,24,7,30,62.0,156.0,3.6,17.4,183.0,130.3,102.1
2018,7,24,7,45,42.5,146.5,3.6,17.55,166.0,128.17,99.39
2018,7,24,8,0,23.0,137.0,3.6,17.7,149.0,122.39,94.85
2018,7,24,8,15,12.5,151.0,3.6,17.85,157.5,138.95,108.46
2018,7,24,8,30,2.0,165.0,3.6,18.0,166.0,149.87,117.31
2018,7,24,8,45,3.5,178.0,3.65,18.15,180.0,162.32,126.87
2018,7,24,9,0,5.0,191.0,3.7,18.3,194.0,174.96,136.56
2018,7,24,9,15,6.0,199.0,3.75,18.45,203.0,183.3,142.8
2018,7,24,9,30,7.0,207.0,3.8,18.6,212.0,191.73,149.12
2018,7,24,9,45,9.0,222.5,3.85,18.7,229.5,207.33,161.12
2018,7,24,10,0,11.0,238.0,3.9,18.8,247.0,223.21,173.28
2018,7,24,10,15,14.5,263.0,3.95,18.9,275.5,248.63,192.84
2018,7,24,10,30,18.0,288.0,4.0,19.0,304.0,274.54,212.65
2018,7,24,10,45,21.5,314.0,4.05,19.05,333.5,301.85,233.46
2018,7,24,11,0,25.0,340.0,4.1,19.1,363.0,326.71,252.28
2018,7,24,11,15,34.0,367.0,4.15,19.15,398.5,360.9,278.25
2018,7,24,11,30,43.0,394.0,4.2,19.2,434.0,396.29,304.95
2018,7,24,11,45,45.5,404.0,4.25,19.25,447.0,412.05,316.68
2018,7,24,12,0,48.0,414.0,4.3,19.3,460.0,428.12,328.7
2018,7,24,12,15,46.5,413.0,4.3,19.35,457.5,430.61,330.44
2018,7,24,12,30,45.0,412.0,4.3,19.4,455.0,432.83,332.05
2018,7,24,12,45,50.0,415.0,4.35,19.4,462.5,444.64,341.23
2018,7,24,13,0,55.0,418.0,4.4,19.4,470.0,456.54,350.5
2018,7,24,13,15,59.0,416.0,4.4,19.4,471.0,462.57,355.33
2018,7,24,13,30,63.0,414.0,4.4,19.4,472.0,468.47,360.16
2018,7,24,13,45,204.0,356.0,4.4,19.4,536.5,570.53,441.65
2018,7,24,14,0,345.0,298.0,4.4,19.4,601.0,664.83,515.68
2018,7,24,14,15,615.5,196.5,4.4,19.35,715.5,832.22,643.63
2018,7,24,14,30,886.0,95.0,4.4,19.3,830.0,976.26,744.54
2018,7,24,14,45,878.5,94.0,4.45,19.3,797.0,965.5,737.67
2018,7,24,15,0,871.0,93.0,4.5,19.3,764.0,951.84,730.03
2018,7,24,15,15,860.5,91.0,4.5,19.3,725.0,931.38,717.3
2018,7,24,15,30,850.0,89.0,4.5,19.3,686.0,908.3,702.81
2018,7,24,15,45,836.0,87.5,4.55,19.1,642.5,880.13,685.61
2018,7,24,16,0,822.0,86.0,4.6,18.9,599.0,849.85,666.76
2018,7,24,16,15,804.0,83.0,4.6,18.75,552.0,819.7,647.37
2018,7,24,16,30,786.0,80.0,4.6,18.6,505.0,780.55,621.14
2018,7,24,16,45,762.5,76.5,4.6,18.45,455.5,734.94,589.73
2018,7,24,17,0,739.0,73.0,4.6,18.3,406.0,688.62,557.19
2018,7,24,17,15,707.0,70.0,4.6,18.1,356.5,636.07,519.18
2018,7,24,17,30,675.0,67.0,4.6,17.9,307.0,583.94,480.42
2018,7,24,17,45,629.5,62.0,4.6,17.7,257.5,524.77,434.01
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,464.58,384.19
2018,7,24,18,15,517.0,50.0,4.55,17.3,162.0,391.79,322.08
2018,7,24,18,30,450.0,43.0,4.5,17.1,116.0,324.04,261.97
2018,7,24,18,45,348.0,34.5,4.45,16.9,79.0,242.5,187.34
2018,7,24,19,0,246.0,26.0,4.4,16.7,42.0,161.64,69.59
2018,7,24,19,15,142.0,15.5,4.35,16.65,23.0,72.3,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,5,15,104.0,10.5,3.45,15.65,16.5,10.01,0.0
2018,7,25,5,30,208.0,21.0,3.5,15.8,33.0,17.32,0.0
2018,7,25,5,45,335.5,29.5,3.5,16.0,70.5,23.21,13.43
2018,7,25,6,0,463.0,38.0,3.5,16.2,108.0,28.85,19.4
2018,7,25,6,15,322.5,35.0,3.45,16.4,92.5,24.36,15.84
2018,7,25,6,30,182.0,32.0,3.4,16.6,77.0,22.76,14.57
2018,7,25,6,45,91.0,49.5,3.4,16.8,72.0,39.22,29.22
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,62.33,49.56
2018,7,25,7,15,0.0,81.5,3.4,17.15,81.5,75.27,60.74
2018,7,25,7,30,0.0,96.0,3.4,17.3,96.0,88.07,68.3
2018,7,25,7,45,0.0,101.0,3.45,17.5,101.0,92.93,72.03
2018,7,25,8,0,0.0,106.0,3.5,17.7,106.0,97.71,75.66
2018,7,25,8,15,0.0,124.5,3.5,17.85,124.5,114.15,88.81
2018,7,25,8,30,0.0,143.0,3.5,18.0,143.0,130.63,101.85
2018,7,25,8,45,2.0,163.0,3.5,18.2,164.5,149.03,116.24
2018,7,25,9,0,4.0,183.0,3.5,18.4,186.0,167.72,130.75
2018,7,25,9,15,9.5,213.5,3.5,18.5,220.5,197.1,153.64
2018,7,25,9,30,15.0,244.0,3.5,18.6,255.0,227.16,176.89
2018,7,25,9,45,23.5,283.5,3.55,18.75,302.0,267.1,207.62
2018,7,25,10,0,32.0,323.0,3.6,18.9,349.0,301.38,233.69
2018,7,25,10,15,33.5,337.5,3.65,18.95,366.0,318.49,246.51
2018,7,25,10,30,35.0,352.0,3.7,19.0,383.0,335.92,259.58
2018,7,25,10,45,33.5,356.0,3.8,19.1,386.0,342.62,264.41
2018,7,25,11,0,32.0,360.0,3.9,19.2,389.0,349.16,269.15
2018,7,25,11,15,37.5,377.0,4.0,19.15,411.5,372.33,286.79
2018,7,25,11,30,43.0,394.0,4.1,19.1,434.0,396.22,304.89
2018,7,25,11,45,55.5,416.0,4.2,19.1,468.5,431.06,331.29
2018,7,25,12,0,68.0,438.0,4.3,19.1,503.0,467.14,358.54
2018,7,25,12,15,73.0,443.0,4.4,19.1,512.5,481.85,369.73
2018,7,25,12,30,78.0,448.0,4.5,19.1,522.0,496.73,381.16
2018,7,25,12,45,80.0,445.5,4.6,19.05,521.0,501.69,385.32
2018,7,25,13,0,82.0,443.0,4.7,19.0,520.0,506.38,389.37
2018,7,25,13,15,77.5,431.0,4.8,18.95,503.0,495.11,381.43
2018,7,25,13,30,73.0,419.0,4.9,18.9,486.0,483.14,373.02
2018,7,25,13,45,210.0,354.5,5.0,18.85,540.0,574.65,447.43
2018,7,25,14,0,347.0,290.0,5.1,18.8,594.0,658.19,514.8
2018,7,25,14,15,622.0,192.5,5.15,18.7,716.0,833.77,650.76
2018,7,25,14,30,897.0,95.0,5.2,18.6,838.0,986.24,759.93
2018,7,25,14,45,677.0,148.0,5.25,18.45,695.0,836.38,654.01
2018,7,25,15,0,457.0,201.0,5.3,18.3,552.0,678.31,538.06
2018,7,25,15,15,243.5,234.0,5.3,18.3,420.0,494.28,394.43
2018,7,25,15,30,30.0,267.0,5.3,18.3,288.0,302.66,238.87
2018,7,25,15,45,40.5,257.5,5.3,18.0,284.0,303.99,241.65
2018,7,25,16,0,51.0,248.0,5.3,17.7,280.0,304.92,243.77
2018,7,25,16,15,33.0,207.5,5.3,17.5,227.5,244.56,195.85
2018,7,25,16,30,15.0,167.0,5.3,17.3,175.0,175.26,139.88
2018,7,25,16,45,46.0,128.5,5.3,17.1,150.0,168.3,136.13
2018,7,25,17,0,77.0,90.0,5.3,16.9,125.0,159.04,130.22
2018,7,25,17,15,87.5,80.5,5.25,16.75,115.5,154.42,127.05
2018,7,25,17,30,98.0,71.0,5.2,16.6,106.0,148.79,122.8
2018,7,25,17,45,49.0,39.5,5.15,16.4,57.0,76.11,60.38
2018,7,25,18,0,0.0,8.0,5.1,16.2,8.0,7.41,0.65
2018,7,25,18,15,0.0,6.5,5.0,16.05,6.5,6.01,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.9,5.0,4.62,0.0
2018,7,25,18,45,0.0,4.0,4.8,15.75,4.0,3.7,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.6,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.55,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,88.5,10.5,3.65,15.55,15.5,10.01,0.0
2018,7,26,5,30,177.0,21.0,3.6,15.7,31.0,17.44,0.0
2018,7,26,5,45,299.0,31.0,3.55,15.85,67.5,24.72,14.54
2018,7,26,6,0,421.0,41.0,3.5,16.0,104.0,31.61,21.78
2018,7,26,6,15,295.0,30.5,3.45,16.2,83.0,20.9,12.8
2018,7,26,6,30,169.0,20.0,3.4,16.4,62.0,12.46,5.43
2018,7,26,6,45,84.5,27.5,3.35,16.55,48.5,18.84,11.15
2018,7,26,7,0,0.0,35.0,3.3,16.7,35.0,32.49,23.26
2018,7,26,7,15,0.0,49.0,3.2,16.85,49.0,45.53,34.71
2018,7,26,7,30,0.0,63.0,3.1,17.0,63.0,58.6,43.79
2018,7,26,7,45,0.0,69.5,3.0,17.15,69.5,64.68,48.67
2018,7,26,8,0,0.0,76.0,2.9,17.3,76.0,70.76,53.52
2018,7,26,8,15,0.0,89.5,2.85,17.45,89.5,83.4,63.72
2018,7,26,8,30,0.0,103.0,2.8,17.6,103.0,95.62,73.48
2018,7,26,8,45,0.0,115.0,2.75,17.75,115.0,106.47,82.04
2018,7,26,9,0,0.0,127.0,2.7,17.9,127.0,117.35,90.56
2018,7,26,9,15,1.0,144.5,2.7,18.0,145.5,133.55,103.3
2018,7,26,9,30,2.0,162.0,2.7,18.1,164.0,149.9,116.09
2018,7,26,9,45,5.0,187.0,2.75,18.2,191.5,174.05,134.98
2018,7,26,10,0,8.0,212.0,2.8,18.3,219.0,198.57,154.03
2018,7,26,10,15,9.5,226.0,2.85,18.35,234.5,212.86,164.97
2018,7,26,10,30,11.0,240.0,2.9,18.4,250.0,227.36,176.08
2018,7,26,10,45,11.0,237.0,3.0,18.45,247.0,225.78,174.67
2018,7,26,11,0,11.0,234.0,3.1,18.5,244.0,224.09,173.25
2018,7,26,11,15,11.5,241.0,3.25,18.45,251.5,231.84,179.28
2018,7,26,11,30,12.0,248.0,3.4,18.4,259.0,239.66,185.36
2018,7,26,11,45,13.0,261.5,3.5,18.4,273.5,253.96,196.43
2018,7,26,12,0,14.0,275.0,3.6,18.4,288.0,268.43,207.6
2018,7,26,12,15,14.5,277.5,3.75,18.35,291.0,272.33,210.71
2018,7,26,12,30,15.0,280.0,3.9,18.3,294.0,276.23,213.87
2018,7,26,12,45,34.5,327.5,4.05,18.25,360.0,345.58,267.9
2018,7,26,13,0,54.0,375.0,4.2,18.2,426.0,413.21,319.85
2018,7,26,13,15,42.5,348.0,4.3,18.15,387.5,379.08,293.9
2018,7,26,13,30,31.0,321.0,4.4,18.1,349.0,343.89,267.2
2018,7,26,13,45,167.0,270.0,4.5,18.0,416.5,445.17,350.82
2018,7,26,14,0,303.0,219.0,4.6,17.9,484.0,540.08,428.02
2018,7,26,14,15,588.0,164.0,4.6,17.8,657.5,768.96,603.75
2018,7,26,14,30,873.0,109.0,4.6,17.7,831.0,977.24,752.18
2018,7,26,14,45,865.5,106.5,4.65,17.6,797.0,965.13,744.14
2018,7,26,15,0,858.0,104.0,4.7,17.5,763.0,950.09,735.71
2018,7,26,15,15,846.0,102.0,4.7,17.5,723.0,928.53,722.05
2018,7,26,15,30,834.0,100.0,4.7,17.5,683.0,904.42,706.65
2018,7,26,15,45,821.0,96.5,4.65,17.3,639.0,875.29,687.81
2018,7,26,16,0,808.0,93.0,4.6,17.1,595.0,851.64,672.91
2018,7,26,16,15,790.5,89.5,4.6,17.0,548.0,814.26,647.91
2018,7,26,16,30,773.0,86.0,4.6,16.9,501.0,775.29,621.52
2018,7,26,16,45,750.5,82.0,4.6,16.75,452.0,730.29,590.28
2018,7,26,17,0,728.0,78.0,4.6,16.6,403.0,684.5,557.86
2018,7,26,17,15,695.5,73.5,4.6,16.4,352.5,630.08,518.05
2018,7,26,17,30,663.0,69.0,4.6,16.2,302.0,579.83,480.4
2018,7,26,17,45,617.5,63.5,4.6,16.05,253.0,517.17,430.45
2018,7,26,18,0,572.0,58.0,4.6,15.9,204.0,456.86,380.0
2018,7,26,18,15,502.5,51.0,4.55,15.75,158.0,383.22,316.56
2018,7,26,18,30,433.0,44.0,4.5,15.6,112.0,314.76,255.31
2018,7,26,18,45,328.0,34.5,4.4,15.45,75.5,231.49,178.11
2018,7,26,19,0,223.0,25.0,4.3,15.3,39.0,147.74,44.11
2018,7,26,19,15,127.0,15.0,4.25,15.3,21.5,65.38,0.0
2018,7,26,19,30,31.0,5.0,4.2,15.3,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.1,15.25,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.5,10.5,4.8,15.05,15.0,10.01,0.0
2018,7,27,5,30,171.0,21.0,4.9,15.2,30.0,16.72,0.0
2018,7,27,5,45,288.5,31.5,4.95,15.4,66.0,25.33,14.89
2018,7,27,6,0,406.0,42.0,5.0,15.6,102.0,32.64,22.66
2018,7,27,6,15,285.0,32.0,4.95,15.75,82.0,22.08,13.85
2018,7,27,6,30,164.0,22.0,4.9,15.9,62.0,13.79,6.62
2018,7,27,6,45,82.0,31.5,4.9,16.05,51.5,25.39,17.0
2018,7,27,7,0,0.0,41.0,4.9,16.2,41.0,38.07,28.25
2018,7,27,7,15,0.0,54.0,4.8,16.3,54.0,50.19,38.89
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,62.33,47.04
2018,7,27,7,45,0.0,73.0,4.65,16.55,73.0,67.95,51.53
2018,7,27,8,0,0.0,79.0,4.6,16.7,79.0,73.57,56.0
2018,7,27,8,15,0.0,93.5,4.6,16.8,93.5,87.01,66.91
2018,7,27,8,30,0.0,108.0,4.6,16.9,108.0,100.05,77.38
2018,7,27,8,45,0.0,121.5,4.65,17.05,121.5,112.23,87.06
2018,7,27,9,0,0.0,135.0,4.7,17.2,135.0,124.45,96.71
2018,7,27,9,15,0.5,143.0,4.7,17.25,143.5,132.02,102.56
2018,7,27,9,30,1.0,151.0,4.7,17.3,152.0,139.66,108.47
2018,7,27,9,45,3.0,168.0,4.75,17.4,170.5,156.16,121.47
2018,7,27,10,0,5.0,185.0,4.8,17.5,189.0,172.92,134.62
2018,7,27,10,15,7.0,198.0,4.8,17.55,204.0,186.36,145.12
2018,7,27,10,30,9.0,211.0,4.8,17.6,219.0,200.06,155.79
2018,7,27,10,45,9.0,212.0,4.8,17.65,220.0,201.81,157.0
2018,7,27,11,0,9.0,213.0,4.8,17.7,221.0,203.54,158.21
2018,7,27,11,15,10.5,227.5,4.85,17.7,237.0,218.72,170.12
2018,7,27,11,30,12.0,242.0,4.9,17.7,253.0,234.12,182.15
2018,7,27,11,45,14.0,269.0,4.95,17.75,282.0,261.68,203.63
2018,7,27,12,0,16.0,296.0,5.0,17.8,311.0,289.61,225.28
2018,7,27,12,15,17.5,309.5,5.05,17.8,326.0,304.87,237.1
2018,7,27,12,30,19.0,323.0,5.1,17.8,341.0,320.33,249.11
2018,7,27,12,45,21.5,333.5,5.15,17.75,353.5,334.04,259.89
2018,7,27,13,0,24.0,344.0,5.2,17.7,366.0,354.78,276.08
2018,7,27,13,15,25.5,345.5,5.2,17.7,369.0,360.46,280.62
2018,7,27,13,30,27.0,347.0,5.2,17.7,372.0,366.12,285.24
2018,7,27,13,45,174.5,300.0,5.2,17.65,453.0,483.46,381.35
2018,7,27,14,0,322.0,253.0,5.2,17.6,534.0,594.46,470.57
2018,7,27,14,15,614.0,176.5,5.15,17.55,691.0,807.52,634.97
2018,7,27,14,30,906.0,100.0,5.1,17.5,848.0,998.84,771.61
2018,7,27,14,45,899.0,98.5,5.1,17.45,814.0,988.01,764.15
2018,7,27,15,0,892.0,97.0,5.1,17.4,780.0,974.17,756.0
2018,7,27,15,15,880.5,95.0,5.1,17.4,739.5,952.58,742.31
2018,7,27,15,30,869.0,93.0,5.1,17.4,699.0,928.33,726.79
2018,7,27,15,45,854.0,91.0,5.05,17.15,654.0,898.36,707.52
2018,7,27,16,0,839.0,89.0,5.0,16.9,609.0,866.25,686.6
2018,7,27,16,15,820.0,87.0,5.0,16.75,561.0,836.14,667.06
2018,7,27,16,30,801.0,85.0,5.0,16.6,513.0,796.93,640.52
2018,7,27,16,45,775.5,81.5,4.95,16.45,462.0,749.24,606.98
2018,7,27,17,0,750.0,78.0,4.9,16.3,411.0,700.89,572.34
2018,7,27,17,15,715.0,74.0,4.95,16.1,359.5,644.43,531.09
2018,7,27,17,30,680.0,70.0,5.0,15.9,308.0,592.42,492.1
2018,7,27,17,45,629.5,65.0,5.0,15.7,257.0,526.39,439.27
2018,7,27,18,0,579.0,60.0,5.0,15.5,206.0,463.04,386.11
2018,7,27,18,15,504.5,52.5,5.05,15.35,159.0,385.53,319.27
2018,7,27,18,30,430.0,45.0,5.1,15.2,112.0,313.58,254.85
2018,7,27,18,45,304.5,34.0,5.1,15.05,73.0,218.81,167.78
2018,7,27,19,0,179.0,23.0,5.1,14.9,34.0,125.97,25.5
2018,7,27,19,15,89.5,11.5,5.1,14.85,17.0,46.82,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.5,2.0,1.91,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.7,4.0,3.7,0.0
2018,7,28,5,45,0.0,7.5,4.3,14.85,7.5,6.94,0.0
2018,7,28,6,0,0.0,11.0,4.3,15.0,11.0,10.18,3.2
2018,7,28,6,15,0.0,15.5,4.15,15.15,15.5,14.36,7.06
2018,7,28,6,30,0.0,20.0,4.0,15.3,20.0,18.54,10.89
2018,7,28,6,45,0.0,36.0,3.85,15.45,36.0,33.41,24.21
2018,7,28,7,0,0.0,52.0,3.7,15.6,52.0,48.32,37.45
2018,7,28,7,15,0.0,67.5,3.55,15.7,67.5,62.79,50.13
2018,7,28,7,30,0.0,83.0,3.4,15.8,83.0,76.99,59.46
2018,7,28,7,45,0.0,91.5,3.25,15.9,91.5,84.72,65.68
2018,7,28,8,0,0.0,100.0,3.1,16.0,100.0,92.47,71.85
2018,7,28,8,15,0.0,114.0,3.05,16.15,114.0,105.01,81.9
2018,7,28,8,30,0.0,128.0,3.0,16.3,128.0,117.59,91.88
2018,7,28,8,45,0.5,143.0,2.95,16.45,143.5,131.23,102.63
2018,7,28,9,0,1.0,158.0,2.9,16.6,159.0,144.98,113.38
2018,7,28,9,15,3.0,171.0,2.9,16.75,173.5,157.67,123.19
2018,7,28,9,30,5.0,184.0,2.9,16.9,188.0,170.61,133.18
2018,7,28,9,45,8.0,208.5,2.9,17.05,215.0,194.42,151.76
2018,7,28,10,0,11.0,233.0,2.9,17.2,242.0,218.65,170.51
2018,7,28,10,15,14.5,262.0,2.95,17.35,274.5,247.56,192.8
2018,7,28,10,30,18.0,291.0,3.0,17.5,307.0,277.0,215.3
2018,7,28,10,45,18.5,300.5,3.1,17.65,317.0,287.63,223.19
2018,7,28,11,0,19.0,310.0,3.2,17.8,327.0,298.34,231.18
2018,7,28,11,15,23.5,330.0,3.25,17.85,351.5,319.85,247.58
2018,7,28,11,30,28.0,350.0,3.3,17.9,376.0,344.64,266.39
2018,7,28,11,45,33.0,371.5,3.4,18.0,402.5,371.92,287.0
2018,7,28,12,0,38.0,393.0,3.5,18.1,429.0,399.97,308.09
2018,7,28,12,15,37.0,392.0,3.6,18.15,427.0,402.35,309.83
2018,7,28,12,30,36.0,391.0,3.7,18.2,425.0,404.53,311.55
2018,7,28,12,45,40.5,396.0,3.85,18.25,434.0,417.33,321.52
2018,7,28,13,0,45.0,401.0,4.0,18.3,443.0,430.31,331.62
2018,7,28,13,15,41.0,388.0,4.1,18.25,426.0,417.41,322.18
2018,7,28,13,30,37.0,375.0,4.2,18.2,409.0,403.93,312.39
2018,7,28,13,45,166.0,327.0,4.25,18.2,472.5,493.24,385.42
2018,7,28,14,0,295.0,279.0,4.3,18.2,536.0,583.26,457.46
2018,7,28,14,15,559.0,212.5,4.35,18.1,680.0,791.86,617.68
2018,7,28,14,30,823.0,146.0,4.4,18.0,824.0,975.2,748.15
2018,7,28,14,45,822.5,139.0,4.45,17.95,792.0,965.81,742.05
2018,7,28,15,0,822.0,132.0,4.5,17.9,760.0,953.34,735.35
2018,7,28,15,15,809.0,129.0,4.5,17.9,720.0,930.45,720.85
2018,7,28,15,30,796.0,126.0,4.5,17.9,680.0,905.04,704.65
2018,7,28,15,45,786.0,120.0,4.45,17.7,636.5,876.64,686.45
2018,7,28,16,0,776.0,114.0,4.4,17.5,593.0,845.9,666.51
2018,7,28,16,15,681.5,125.5,4.4,17.3,521.5,764.37,609.37
2018,7,28,16,30,587.0,137.0,4.4,17.1,450.0,680.83,549.54
2018,7,28,16,45,413.0,149.0,4.4,16.95,358.5,530.61,433.49
2018,7,28,17,0,239.0,161.0,4.4,16.8,267.0,383.39,315.2
2018,7,28,17,15,274.5,139.5,4.4,16.6,246.5,378.07,313.23
2018,7,28,17,30,310.0,118.0,4.4,16.4,226.0,369.07,307.31
2018,7,28,17,45,334.0,99.0,4.4,16.2,198.0,364.71,303.84
2018,7,28,18,0,358.0,80.0,4.4,16.0,170.0,344.01,286.15
2018,7,28,18,15,341.0,66.0,4.4,15.8,136.0,302.93,249.74
2018,7,28,18,30,324.0,52.0,4.4,15.6,102.0,262.98,212.48
2018,7,28,18,45,222.5,37.0,4.35,15.4,65.5,181.61,137.35
2018,7,28,19,0,121.0,22.0,4.3,15.2,29.0,97.76,7.35
2018,7,28,19,15,60.5,11.0,4.3,15.15,14.5,34.63,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,19.0,6.5,3.75,14.7,7.5,6.2,0.0
2018,7,29,5,30,38.0,13.0,3.8,14.8,15.0,11.05,0.0
2018,7,29,5,45,28.0,25.5,3.8,14.9,28.0,22.41,12.2
2018,7,29,6,0,18.0,38.0,3.8,15.0,41.0,34.33,24.12
2018,7,29,6,15,14.5,58.5,3.75,15.15,61.5,51.31,39.62
2018,7,29,6,30,11.0,79.0,3.7,15.3,82.0,70.01,56.49
2018,7,29,6,45,11.5,95.5,3.7,15.4,99.0,84.28,69.25
2018,7,29,7,0,12.0,112.0,3.7,15.5,116.0,98.45,81.67
2018,7,29,7,15,23.0,136.5,3.65,15.6,146.0,118.47,98.95
2018,7,29,7,30,34.0,161.0,3.6,15.7,176.0,131.6,104.62
2018,7,29,7,45,37.5,182.0,3.55,15.8,200.0,151.76,119.85
2018,7,29,8,0,41.0,203.0,3.5,15.9,224.0,172.52,135.85
2018,7,29,8,15,75.5,232.0,3.45,15.95,276.0,204.81,160.0
2018,7,29,8,30,110.0,261.0,3.4,16.0,328.0,233.51,181.49
2018,7,29,8,45,97.0,280.0,3.35,16.05,342.5,261.1,203.97
2018,7,29,9,0,84.0,299.0,3.3,16.1,357.0,279.86,219.13
2018,7,29,9,15,85.0,319.5,3.3,16.1,381.0,303.84,237.96
2018,7,29,9,30,86.0,340.0,3.3,16.1,405.0,328.1,256.82
2018,7,29,9,45,98.0,361.5,3.25,16.15,439.0,358.67,280.27
2018,7,29,10,0,110.0,383.0,3.2,16.2,473.0,384.66,300.07
2018,7,29,10,15,113.0,397.5,3.25,16.2,493.0,407.71,317.65
2018,7,29,10,30,116.0,412.0,3.3,16.2,513.0,431.15,335.42
2018,7,29,10,45,104.5,421.5,3.3,16.25,514.0,445.04,345.47
2018,7,29,11,0,93.0,431.0,3.3,16.3,515.0,453.27,351.22
2018,7,29,11,15,84.0,432.0,3.35,16.3,509.0,454.93,352.26
2018,7,29,11,30,75.0,433.0,3.4,16.3,503.0,455.69,352.63
2018,7,29,11,45,63.5,425.5,3.45,16.3,485.0,445.84,345.03
2018,7,29,12,0,52.0,418.0,3.5,16.3,467.0,434.84,336.56
2018,7,29,12,15,77.5,432.5,3.6,16.35,505.5,475.49,367.97
2018,7,29,12,30,103.0,447.0,3.7,16.4,544.0,517.67,400.14
2018,7,29,12,45,86.0,410.0,3.75,16.4,490.5,472.35,366.2
2018,7,29,13,0,69.0,373.0,3.8,16.4,437.0,425.05,330.75
2018,7,29,13,15,60.0,377.5,3.85,16.4,432.5,424.88,330.69
2018,7,29,13,30,51.0,382.0,3.9,16.4,428.0,424.4,330.25
2018,7,29,13,45,44.5,359.0,3.95,16.45,398.5,397.99,310.38
2018,7,29,14,0,38.0,336.0,4.0,16.5,369.0,370.85,289.91
2018,7,29,14,15,41.0,337.0,4.05,16.5,371.5,377.38,295.55
2018,7,29,14,30,44.0,338.0,4.1,16.5,374.0,383.97,301.17
2018,7,29,14,45,32.5,300.0,4.15,16.55,326.0,334.72,263.33
2018,7,29,15,0,21.0,262.0,4.2,16.6,278.0,273.47,215.74
2018,7,29,15,15,65.0,253.5,4.2,16.6,299.5,319.39,254.38
2018,7,29,15,30,109.0,245.0,4.2,16.6,321.0,365.71,292.81
2018,7,29,15,45,115.5,243.0,4.35,16.5,318.5,370.2,297.38
2018,7,29,16,0,122.0,241.0,4.5,16.4,316.0,374.38,301.9
2018,7,29,16,15,80.0,218.0,4.6,16.25,265.5,297.96,241.03
2018,7,29,16,30,38.0,195.0,4.7,16.1,215.0,236.8,191.29
2018,7,29,16,45,209.0,162.5,4.8,15.9,256.0,365.28,301.82
2018,7,29,17,0,380.0,130.0,4.9,15.7,297.0,469.97,390.69
2018,7,29,17,15,367.5,119.5,4.9,15.55,264.5,436.43,364.04
2018,7,29,17,30,355.0,109.0,4.9,15.4,232.0,402.83,337.09
2018,7,29,17,45,303.0,90.0,4.9,15.2,182.5,332.16,278.53
2018,7,29,18,0,251.0,71.0,4.9,15.0,133.0,264.61,221.15
2018,7,29,18,15,254.5,59.5,4.8,14.85,110.0,243.25,201.22
2018,7,29,18,30,258.0,48.0,4.7,14.7,87.0,221.5,179.2
2018,7,29,18,45,172.5,34.0,4.55,14.6,56.0,152.4,114.13
2018,7,29,19,0,87.0,20.0,4.4,14.5,25.0,71.64,0.0
2018,7,29,19,15,43.5,10.0,4.3,14.5,12.5,26.82,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.5,9.5,3.95,14.5,12.5,9.05,0.0
2018,7,30,5,30,135.0,19.0,4.0,14.7,25.0,15.15,0.0
2018,7,30,5,45,238.5,31.5,4.1,14.85,58.5,24.68,13.76
2018,7,30,6,0,342.0,44.0,4.2,15.0,92.0,34.89,24.56
2018,7,30,6,15,242.5,36.0,4.15,15.15,77.0,26.59,17.84
2018,7,30,6,30,143.0,28.0,4.1,15.3,62.0,19.93,12.12
2018,7,30,6,45,71.5,42.0,4.05,15.45,59.0,33.53,24.31
2018,7,30,7,0,0.0,56.0,4.0,15.6,56.0,52.06,40.76
2018,7,30,7,15,0.0,77.5,3.85,15.75,77.5,71.77,58.04
2018,7,30,7,30,0.0,99.0,3.7,15.9,99.0,90.39,70.68
2018,7,30,7,45,0.5,117.5,3.6,16.05,118.0,106.66,83.89
2018,7,30,8,0,1.0,136.0,3.5,16.2,137.0,123.06,97.04
2018,7,30,8,15,3.0,157.0,3.45,16.3,159.0,141.94,112.02
2018,7,30,8,30,5.0,178.0,3.4,16.4,181.0,161.14,127.13
2018,7,30,8,45,7.5,195.0,3.3,16.55,200.0,177.47,139.76
2018,7,30,9,0,10.0,212.0,3.2,16.7,219.0,194.15,152.61
2018,7,30,9,15,11.5,225.5,3.2,16.8,234.0,207.83,163.08
2018,7,30,9,30,13.0,239.0,3.2,16.9,249.0,221.71,173.69
2018,7,30,9,45,16.0,260.5,3.2,17.0,273.5,243.4,190.39
2018,7,30,10,0,19.0,282.0,3.2,17.1,298.0,265.54,207.31
2018,7,30,10,15,23.5,305.5,3.3,17.2,325.5,290.71,226.57
2018,7,30,10,30,28.0,329.0,3.4,17.3,353.0,311.54,242.4
2018,7,30,10,45,26.0,329.5,3.45,17.35,352.5,314.33,244.26
2018,7,30,11,0,24.0,330.0,3.5,17.4,352.0,316.83,245.98
2018,7,30,11,15,26.0,342.0,3.55,17.45,366.0,332.32,257.73
2018,7,30,11,30,28.0,354.0,3.6,17.5,380.0,348.16,269.71
2018,7,30,11,45,36.5,378.5,3.65,17.55,412.5,381.05,294.76
2018,7,30,12,0,45.0,403.0,3.7,17.6,445.0,415.0,320.41
2018,7,30,12,15,47.5,408.0,3.75,17.6,452.5,426.41,329.01
2018,7,30,12,30,50.0,413.0,3.8,17.6,460.0,437.94,337.82
2018,7,30,12,45,47.0,405.0,3.85,17.6,449.0,431.91,333.38
2018,7,30,13,0,44.0,397.0,3.9,17.6,438.0,425.38,328.65
2018,7,30,13,15,43.5,390.0,3.95,17.6,430.0,421.72,326.21
2018,7,30,13,30,43.0,383.0,4.0,17.6,422.0,417.74,323.55
2018,7,30,13,45,146.5,342.5,4.05,17.6,470.5,490.03,382.65
2018,7,30,14,0,250.0,302.0,4.1,17.6,519.0,563.2,441.4
2018,7,30,14,15,394.5,263.0,4.15,17.55,592.5,679.35,532.0
2018,7,30,14,30,539.0,224.0,4.2,17.5,666.0,786.23,613.93
2018,7,30,14,45,560.5,206.5,4.2,17.4,649.0,789.28,617.5
2018,7,30,15,0,582.0,189.0,4.2,17.3,632.0,789.44,619.48
2018,7,30,15,15,696.0,150.5,4.2,17.3,652.0,850.43,664.86
2018,7,30,15,30,810.0,112.0,4.2,17.3,672.0,900.35,701.7
2018,7,30,15,45,787.5,111.5,4.25,17.1,626.5,866.46,679.61
2018,7,30,16,0,765.0,111.0,4.3,16.9,581.0,830.78,656.62
2018,7,30,16,15,734.5,111.0,4.35,16.7,532.0,791.39,630.75
2018,7,30,16,30,704.0,111.0,4.4,16.5,483.0,747.48,601.07
2018,7,30,16,45,664.0,108.5,4.45,16.3,431.0,692.33,562.25
2018,7,30,17,0,624.0,106.0,4.5,16.1,379.0,637.59,522.84
2018,7,30,17,15,578.5,100.5,4.55,15.9,328.5,575.98,476.41
2018,7,30,17,30,533.0,95.0,4.6,15.7,278.0,515.88,429.12
2018,7,30,17,45,466.5,87.5,4.6,15.45,228.0,437.71,365.55
2018,7,30,18,0,400.0,80.0,4.6,15.2,178.0,369.44,307.94
2018,7,30,18,15,327.5,66.5,4.55,15.05,134.5,295.02,243.51
2018,7,30,18,30,255.0,53.0,4.5,14.9,91.0,226.84,182.8
2018,7,30,18,45,167.5,36.0,4.45,14.8,57.0,153.31,113.59
2018,7,30,19,0,80.0,19.0,4.4,14.7,23.0,66.55,0.0
2018,7,30,19,15,40.0,9.5,4.4,14.65,11.5,24.88,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
