Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,13.34,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,19.91,2.63
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,27.0,17.09
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,33.54,23.7
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,39.64,29.48
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,64.47,51.61
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,93.48,77.12
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,111.81,92.9
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,129.66,107.99
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,151.72,118.62
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,177.75,137.22
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,200.02,154.46
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,221.58,171.55
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,241.11,187.01
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,259.94,201.76
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,295.73,229.03
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,327.46,253.14
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,370.57,285.89
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,417.82,321.7
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,460.05,353.64
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,500.81,384.41
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,531.11,407.0
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,561.94,429.81
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,582.05,444.46
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,601.12,458.24
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,651.21,496.88
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,706.83,539.02
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,715.93,545.51
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,723.0,550.81
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,677.56,515.99
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,625.34,475.96
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,622.96,475.45
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,619.56,473.93
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,674.47,518.5
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,729.67,562.75
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,845.23,652.85
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,945.97,725.06
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,931.72,717.27
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,914.57,708.24
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,891.23,693.3
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,865.43,676.63
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,833.7,656.71
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,799.94,635.09
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,764.16,610.91
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,723.45,582.73
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,673.56,546.99
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,623.5,510.39
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,563.31,464.71
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,504.53,417.71
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,434.71,360.15
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,368.48,303.5
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,288.19,233.39
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,214.94,165.99
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,133.95,49.56
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,44.48,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,8.58,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,19.44,0.69
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,31.2,20.42
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,40.81,29.87
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,49.97,38.41
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,61.6,48.91
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,72.59,58.64
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,76.37,61.83
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,79.98,64.76
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,104.08,69.17
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,142.96,89.72
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,187.59,123.06
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,232.67,160.35
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,275.86,195.68
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,325.66,237.51
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,373.73,279.21
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,428.21,325.24
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,475.59,365.14
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,522.6,403.72
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,568.09,440.37
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,613.23,475.92
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,655.68,508.89
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,697.22,540.58
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,735.41,569.27
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,772.13,596.47
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,804.6,619.33
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,835.15,640.7
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,862.04,659.81
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,886.57,677.39
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,905.82,691.19
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,922.35,703.23
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,933.76,711.99
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,942.24,718.87
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,945.88,722.56
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,946.53,724.33
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,939.72,720.81
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,929.94,715.38
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,913.43,705.2
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,894.19,693.2
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,874.84,681.04
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,848.29,663.74
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,814.65,641.28
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,779.24,617.42
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,736.34,587.84
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,692.52,557.17
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,639.81,519.27
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,587.23,480.07
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,524.55,431.53
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,459.63,379.83
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,391.19,323.32
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,327.01,268.42
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,251.2,202.45
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,182.78,139.43
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,106.53,25.88
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,24.73,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,7.63,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,19.82,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,31.2,20.28
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,43.2,31.93
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,54.67,42.52
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,64.39,51.37
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,73.61,59.55
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,81.56,66.41
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,89.05,72.71
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,110.7,76.47
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,149.45,97.29
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,191.42,128.21
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,234.06,163.02
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,274.43,201.52
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,309.42,234.21
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,337.04,257.85
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,367.51,282.65
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,391.6,301.6
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,414.25,319.0
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,430.55,331.43
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,445.3,342.42
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,457.5,351.37
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,468.52,359.3
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,476.34,364.91
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,483.37,369.91
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,503.32,384.85
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,523.57,399.94
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,528.37,403.87
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,532.6,407.49
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,485.79,372.71
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,441.56,339.55
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,403.89,311.58
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,364.98,282.28
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,452.31,354.48
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,540.24,425.84
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,745.72,585.68
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,925.79,716.82
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,855.35,667.55
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,779.81,615.09
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,751.38,595.85
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,721.03,574.84
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,756.67,604.44
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,786.27,629.44
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,746.06,601.47
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,704.6,572.49
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,655.02,536.58
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,605.22,499.71
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,545.45,453.26
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,487.11,406.01
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,418.62,348.75
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,353.56,292.37
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,272.18,220.64
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,202.51,154.37
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,116.58,10.69
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,29.16,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,8.58,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,18.7,0.0
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,29.67,18.91
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,32.93,23.04
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,36.08,26.26
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,43.77,33.28
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,56.73,44.82
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,65.47,52.46
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,74.09,59.86
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,81.83,63.26
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,89.59,69.44
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,107.7,84.1
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,125.84,98.61
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,153.94,120.88
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,182.54,143.31
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,214.6,168.25
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,247.62,193.76
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,270.07,210.88
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,300.5,234.17
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,320.51,249.32
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,341.01,264.81
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,344.89,267.52
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,348.34,269.95
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,330.99,256.45
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,312.83,242.33
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,314.76,243.83
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,316.58,245.22
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,316.38,245.15
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,316.07,245.04
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,315.65,244.89
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,315.15,244.7
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,303.51,235.98
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,291.62,227.09
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,405.71,320.61
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,525.21,415.82
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,730.93,575.97
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,923.58,715.79
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,909.23,706.57
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,892.09,696.83
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,866.81,680.3
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,843.95,665.55
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,812.24,644.9
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,778.65,622.71
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,737.12,594.31
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,694.48,564.59
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,643.32,527.47
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,592.18,489.48
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,530.53,441.02
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,470.52,392.35
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,398.89,332.48
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,329.23,272.32
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,251.15,203.29
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,181.31,136.61
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,102.21,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,23.17,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.91,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,5.09,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,8.33,1.19
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,13.43,6.03
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,18.54,10.73
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,31.09,21.99
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,43.66,33.2
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,55.79,43.88
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,67.93,54.43
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,82.67,63.95
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,97.35,75.87
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,103.95,81.01
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,110.52,86.1
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,116.96,91.08
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,123.34,95.99
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,136.39,106.26
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,149.59,116.61
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,161.85,126.15
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,174.33,135.83
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,196.93,153.55
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,219.89,171.46
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,234.08,182.37
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,248.49,193.46
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,248.4,193.25
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,248.22,193.03
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,257.13,199.92
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,266.12,206.86
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,282.07,219.33
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,298.26,231.98
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,321.7,250.25
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,352.52,274.13
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,341.12,265.54
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,320.66,250.1
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,421.18,333.13
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,525.75,417.43
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,730.29,577.38
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,921.71,716.48
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,907.35,706.75
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,890.2,696.44
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,865.31,680.12
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,842.63,665.44
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,810.06,643.56
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,775.67,620.23
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,734.29,591.54
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,691.82,561.63
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,640.68,524.55
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,589.57,486.57
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,527.76,438.1
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,467.59,389.38
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,397.58,330.72
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,329.46,271.71
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,251.47,202.7
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,181.81,134.88
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,101.63,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,23.88,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,8.58,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,17.55,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,27.37,16.61
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,26.83,17.62
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,25.03,16.43
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,35.09,25.5
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,47.39,36.46
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,55.33,43.41
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,63.27,50.26
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,84.36,65.23
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,104.82,81.91
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,116.97,91.53
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,129.17,101.12
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,140.39,109.78
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,151.75,118.51
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,184.34,144.08
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,217.66,169.97
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,234.16,182.51
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,250.95,195.26
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,271.89,211.29
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,288.85,224.17
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,312.98,242.56
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,337.82,261.39
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,343.01,265.15
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,348.03,268.86
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,373.36,288.18
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,399.48,307.97
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,437.85,337.34
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,477.58,367.55
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,481.06,370.35
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,484.23,373.13
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,533.43,411.69
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,575.82,444.91
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,710.24,549.98
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,829.38,641.43
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,890.95,687.23
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,933.55,717.95
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,919.84,709.67
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,903.26,700.03
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,880.72,685.69
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,863.32,675.09
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,831.68,654.71
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,798.02,632.76
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,756.91,604.79
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,714.56,575.49
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,664.0,539.23
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,617.17,505.06
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,557.1,459.66
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,498.58,412.7
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,428.1,354.04
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,361.52,296.39
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,278.7,223.42
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,203.72,148.48
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,113.26,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,28.62,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,7.63,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,16.77,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,27.86,16.81
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,29.64,20.03
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,32.55,23.04
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,51.34,39.86
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,77.18,62.71
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,91.82,75.43
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,106.33,87.82
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,125.05,98.77
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,145.13,114.39
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,167.66,131.8
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,191.08,149.82
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,209.74,163.83
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,237.56,185.15
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,282.03,218.73
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,324.6,250.88
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,383.2,294.97
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,458.78,352.7
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,524.97,404.52
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,612.62,472.1
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,656.65,504.88
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,699.39,536.16
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,731.46,559.87
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,761.01,581.0
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,800.37,608.26
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,840.75,635.99
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,868.03,655.4
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,892.65,673.14
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,912.72,687.75
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,929.85,700.48
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,941.03,709.35
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,949.07,716.26
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,953.57,720.93
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,954.9,723.6
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,949.12,721.36
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,940.21,717.14
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,926.37,709.63
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,909.64,700.2
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,886.45,685.61
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,868.3,674.64
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,836.88,655.42
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,803.39,634.5
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,762.18,606.8
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,719.72,577.75
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,668.87,541.74
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,621.68,507.67
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,560.25,461.45
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,500.47,413.65
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,428.58,353.97
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,360.78,295.31
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,277.02,221.35
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,201.35,143.4
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,91.02,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,7.63,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,16.39,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,27.03,15.93
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,27.11,17.85
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,27.64,18.74
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,40.11,29.98
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,56.68,44.69
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,72.08,58.15
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,87.27,71.21
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,100.01,78.14
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,113.01,88.47
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,136.39,106.94
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,160.27,125.52
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,192.05,149.84
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,217.45,168.89
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,252.85,195.67
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,290.7,224.24
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,338.58,260.04
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,398.95,305.14
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,451.87,345.05
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,518.11,394.68
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,586.39,448.22
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,673.48,515.16
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,726.83,555.28
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,782.99,594.61
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,817.27,618.15
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,849.2,640.22
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,877.56,660.38
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,903.16,678.75
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,924.02,694.0
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,941.84,707.32
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,955.68,717.85
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,966.32,726.38
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,970.32,730.44
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,971.01,732.45
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,966.99,731.22
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,959.75,727.95
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,946.45,720.8
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,930.11,711.67
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,907.66,697.78
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,882.57,682.09
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,851.5,662.36
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,818.37,641.05
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,784.63,619.09
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,742.4,590.57
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,692.24,555.3
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,641.79,519.02
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,580.94,473.74
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,525.71,430.25
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,452.72,370.18
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,383.81,311.02
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,292.76,231.67
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,210.62,144.92
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,93.59,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,7.63,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,16.44,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,27.22,15.79
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,33.73,23.5
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,41.14,30.55
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,63.82,50.77
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,90.73,74.4
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,104.81,86.48
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,118.57,98.06
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,134.18,105.41
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,152.92,119.33
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,174.24,135.43
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,196.35,152.23
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,218.14,168.82
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,240.51,185.81
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,263.06,202.93
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,286.18,220.36
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,305.99,235.23
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,326.02,250.17
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,347.37,266.05
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,369.16,282.17
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,379.44,289.52
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,389.43,296.66
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,379.17,288.99
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,367.54,280.29
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,381.44,290.8
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,395.62,301.42
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,413.98,315.45
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,432.77,329.81
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,439.56,335.22
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,446.27,340.69
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,452.22,345.81
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,458.06,350.92
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,542.81,418.96
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,628.38,486.22
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,801.76,617.89
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,949.41,721.81
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,933.13,710.97
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,914.03,699.6
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,888.12,683.27
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,859.74,665.21
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,828.78,645.71
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,791.73,621.67
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,745.81,590.62
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,699.12,558.51
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,641.69,517.61
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,584.75,475.44
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,519.35,424.9
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,452.8,371.8
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,376.76,308.95
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,305.94,248.25
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,226.54,178.61
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,153.9,100.83
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,62.03,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.91,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,8.1,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,13.9,5.15
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,25.06,16.02
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,36.23,26.27
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,47.41,36.42
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,58.31,46.16
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,62.33,49.67
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,66.06,52.81
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,72.61,55.56
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,79.09,60.72
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,92.47,71.53
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,105.89,82.25
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,119.36,92.9
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,132.89,103.5
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,142.44,110.85
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,152.14,118.29
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,165.5,128.62
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,179.14,139.13
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,198.39,154.05
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,217.94,169.13
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,224.3,173.85
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,230.71,178.65
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,220.13,170.26
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,209.27,161.7
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,218.22,168.67
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,227.29,175.69
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,239.73,185.37
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,252.32,195.16
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,259.86,201.06
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,267.47,207.05
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,277.03,214.69
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,286.73,222.48
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,416.09,327.59
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,532.27,419.92
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,759.68,592.9
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,965.99,738.42
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,765.41,597.52
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,548.48,437.08
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,401.06,322.57
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,259.0,207.35
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,216.57,173.24
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,177.67,141.19
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,193.0,154.83
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,198.26,160.2
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,289.51,239.1
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,372.11,309.07
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,318.11,264.45
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,267.17,221.7
