Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,211.47,174.13
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,148.93,120.12
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,103.53,79.62
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,57.78,32.76
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,26.88,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.34,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.55,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,9.72,2.74
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,13.89,6.6
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,18.54,10.84
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,23.18,15.03
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,25.51,17.09
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,27.84,19.11
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,32.97,22.29
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,38.1,26.5
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,45.57,32.62
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,53.04,38.7
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,60.99,45.12
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,68.95,51.5
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,81.13,61.3
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,93.17,70.93
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,121.54,93.65
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,150.0,116.2
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,181.95,141.34
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,214.34,166.6
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,211.94,164.48
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,209.4,162.35
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,183.31,141.8
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,156.64,120.72
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,156.54,120.66
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,156.42,120.55
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,176.19,136.28
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,196.2,152.13
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,212.24,164.81
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,228.47,177.64
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,245.39,191.07
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,262.56,204.7
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,391.45,310.32
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,508.34,404.0
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,735.53,578.29
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,941.96,725.32
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,927.92,715.75
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,918.57,711.34
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,894.58,696.09
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,868.04,679.12
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,751.1,596.97
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,634.12,512.36
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,412.41,337.94
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,201.94,162.88
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,254.15,208.84
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,289.42,239.96
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,288.13,239.49
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,272.09,226.44
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,218.7,180.56
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,168.05,136.08
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,119.19,92.17
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,67.77,36.04
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,34.49,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,7.63,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,12.98,4.01
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,22.73,13.95
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,32.5,22.97
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,41.81,31.49
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,51.13,39.87
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,55.32,43.56
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,59.52,47.14
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,67.47,51.35
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,75.42,57.77
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,88.96,68.74
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,102.38,79.49
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,124.32,97.0
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,146.39,114.41
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,172.5,134.84
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,199.09,155.46
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,221.47,172.6
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,244.37,190.04
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,277.12,215.12
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,306.08,237.11
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,329.28,254.53
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,353.19,272.42
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,340.96,262.88
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,327.62,252.6
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,342.67,264.04
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,358.04,275.61
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,363.02,279.41
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,367.95,283.25
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,365.62,281.66
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,363.02,279.94
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,344.5,266.11
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,316.72,245.24
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,414.98,324.07
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,506.51,395.91
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,680.36,528.15
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,840.54,645.33
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,816.72,628.32
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,791.02,611.45
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,761.41,591.66
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,730.24,570.63
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,686.28,540.47
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,641.8,509.45
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,544.1,436.69
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,462.26,374.09
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,354.37,289.55
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,263.42,215.85
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,246.71,203.14
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,228.29,188.09
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,179.33,146.17
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,132.52,105.38
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,91.51,68.7
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,47.82,20.31
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,20.64,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.77,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,8.33,0.37
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,15.29,7.49
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,22.25,13.92
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,30.62,21.53
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,39.0,29.04
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,40.87,30.69
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,42.74,32.26
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,44.14,33.37
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,45.55,32.72
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,51.62,37.65
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,57.7,42.54
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,64.73,48.15
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,71.75,53.73
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,81.13,61.21
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,90.44,68.58
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,101.4,77.24
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,112.4,85.87
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,134.22,103.1
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,156.25,120.33
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,161.82,124.54
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,167.5,128.9
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,183.73,141.52
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,200.18,154.25
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,245.91,189.69
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,292.38,225.25
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,306.69,236.15
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,325.63,250.68
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,373.63,287.56
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,423.15,325.12
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,511.32,392.92
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,593.76,455.37
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,714.8,548.46
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,817.02,626.47
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,877.53,671.56
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,924.08,705.0
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,909.21,696.23
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,891.44,686.02
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,865.76,669.71
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,842.35,655.05
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,807.92,633.41
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,771.74,610.27
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,726.54,579.72
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,680.49,547.97
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,623.17,506.74
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,566.35,463.96
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,499.01,411.15
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,433.91,358.23
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,354.0,291.2
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,283.24,229.47
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,193.55,149.75
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,96.94,37.63
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,40.77,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.01,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,17.64,6.62
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,33.74,23.19
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,49.46,37.62
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,67.36,53.76
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,85.07,69.5
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,97.03,79.93
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,108.88,90.04
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,122.6,101.58
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,137.62,108.63
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,151.22,119.13
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,164.92,129.66
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,173.18,135.86
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,181.3,141.95
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,204.53,159.92
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,228.34,178.21
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,247.65,192.89
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,267.38,207.83
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,281.62,218.56
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,302.21,234.17
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,317.28,245.44
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,332.67,256.94
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,330.39,254.97
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,327.55,252.66
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,340.31,262.34
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,353.33,272.17
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,387.2,298.16
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,422.27,324.84
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,520.22,400.98
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,623.65,479.19
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,731.94,560.92
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,834.67,637.24
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,852.39,650.71
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,866.54,662.51
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,864.44,662.61
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,859.63,661.05
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,839.73,648.97
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,817.38,635.19
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,782.94,612.01
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,750.92,590.32
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,713.96,565.91
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,675.84,540.13
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,629.42,507.09
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,582.67,473.09
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,527.63,431.75
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,473.35,389.84
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,404.72,334.9
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,327.73,271.69
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,246.55,202.77
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,171.45,137.65
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,114.37,86.12
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,46.27,8.92
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,18.01,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,9.53,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,16.82,5.6
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,33.28,22.83
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,49.39,37.68
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,66.9,53.57
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,84.24,69.07
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,93.18,76.91
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,101.95,84.4
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,116.02,96.32
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,131.07,103.84
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,147.39,116.56
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,164.18,129.53
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,184.49,145.24
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,205.43,161.35
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,226.19,177.22
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,255.09,199.46
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,280.8,219.08
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,307.51,239.38
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,339.73,263.9
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,373.59,289.55
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,397.31,307.29
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,421.79,325.58
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,437.85,337.76
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,454.34,350.31
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,554.66,429.04
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,666.59,514.44
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,745.36,573.86
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,828.12,635.52
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,845.77,648.57
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,861.1,660.48
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,843.68,648.01
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,821.02,631.97
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,801.52,618.51
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,779.61,603.21
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,820.96,637.0
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,863.34,670.99
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,842.39,657.25
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,819.07,642.24
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,784.36,618.53
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,752.31,596.49
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,712.73,569.4
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,672.25,541.18
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,623.47,505.68
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,574.64,469.43
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,517.7,425.93
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,461.83,382.15
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,398.48,330.93
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,326.83,271.61
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,260.57,214.79
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,198.05,159.76
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,132.77,100.04
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,62.3,2.22
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,22.72,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.81,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,6.48,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,12.04,4.66
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,17.61,9.86
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,24.58,16.23
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,31.55,22.54
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,37.61,27.92
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,43.67,33.21
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,49.73,38.43
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,55.81,41.45
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,68.42,51.78
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,81.06,62.0
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,97.77,75.45
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,114.38,88.64
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,129.42,100.46
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,144.58,112.28
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,160.07,124.27
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,175.84,136.41
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,188.07,145.73
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,200.51,155.19
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,207.44,160.37
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,214.47,165.64
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,238.95,184.56
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,263.85,203.66
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,303.3,233.75
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,343.95,264.41
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,365.99,281.23
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,388.63,298.59
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,372.17,286.38
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,354.93,273.68
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,352.07,272.03
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,348.98,270.18
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,345.54,268.15
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,341.94,266.01
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,299.75,234.07
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,268.21,210.08
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,256.25,201.34
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,244.22,192.49
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,251.03,198.78
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,270.03,214.69
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,271.32,217.08
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,272.31,219.29
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,251.97,203.78
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,231.39,187.91
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,224.25,183.54
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,226.51,186.48
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,209.83,173.08
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,191.89,157.99
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,145.3,117.54
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,100.65,78.35
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,57.82,39.91
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,20.88,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,9.35,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,5.24,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,5.22,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,8.44,1.56
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,11.11,4.14
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,15.75,8.39
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,20.4,12.61
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,25.05,16.77
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,29.7,20.87
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,38.09,28.22
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,46.48,33.7
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,57.68,42.93
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,68.9,52.07
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,88.87,68.33
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,108.18,83.84
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,131.77,102.65
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,155.49,121.36
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,172.58,134.6
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,190.02,148.07
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,220.61,171.88
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,251.85,196.01
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,297.22,231.13
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,348.91,270.75
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,485.7,379.49
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,644.75,501.35
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,742.7,575.18
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,844.98,647.37
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,837.78,642.07
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,823.65,632.39
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,828.11,636.02
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,829.24,637.12
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,752.53,579.77
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,664.34,513.1
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,676.55,525.61
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,698.23,544.33
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,827.17,645.43
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,932.87,722.04
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,916.19,711.94
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,904.19,706.07
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,878.54,689.42
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,850.37,671.0
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,814.72,648.38
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,777.24,624.02
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,730.56,591.5
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,687.0,560.76
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,631.84,520.32
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,577.12,479.03
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,510.89,425.49
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,446.98,371.9
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,369.71,305.3
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,297.46,240.58
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,205.58,152.88
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,110.19,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,40.71,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,15.25,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,23.75,7.07
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,35.03,23.99
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,46.5,34.96
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,36.07,26.27
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,30.68,21.65
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,26.69,18.12
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,26.91,18.27
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,33.9,24.36
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,40.89,28.83
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,55.82,41.16
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,70.77,53.38
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,81.07,61.62
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,91.22,69.67
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,98.22,75.12
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,105.3,80.61
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,144.89,112.2
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,184.75,143.58
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,232.29,180.63
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,284.82,221.06
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,293.73,227.59
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,302.55,234.17
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,294.79,228.0
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,286.35,221.37
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,286.27,221.22
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,285.85,220.79
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,288.13,222.62
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,290.39,224.46
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,272.88,211.07
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,254.99,197.4
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,231.46,179.35
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,207.64,160.96
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,321.27,255.2
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,424.7,339.33
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,662.4,522.66
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,888.04,685.09
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,874.09,675.36
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,857.26,665.55
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,831.93,649.2
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,804.26,631.18
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,771.27,609.89
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,736.29,586.89
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,697.67,560.59
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,654.57,530.4
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,602.64,492.58
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,550.96,453.81
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,486.81,402.58
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,425.07,351.31
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,349.8,286.88
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,279.76,224.41
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,191.74,138.76
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,98.74,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,5.24,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,6.59,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,9.86,2.67
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,12.97,5.69
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,18.54,10.77
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,24.11,15.81
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,34.35,24.92
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,44.6,33.93
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,59.06,46.53
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,73.55,56.18
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,87.53,67.52
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,101.38,78.61
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,125.73,98.04
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,150.36,117.48
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,183.53,143.52
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,217.4,169.84
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,198.6,154.66
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,178.47,138.51
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,197.1,153.06
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,216.08,167.75
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,269.48,209.11
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,327.28,253.16
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,341.68,263.82
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,356.33,274.81
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,376.48,290.0
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,397.23,305.58
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,383.3,294.9
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,368.46,283.66
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,378.88,291.82
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,389.46,300.04
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,411.32,317.05
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,433.64,334.36
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,456.14,352.31
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,490.03,378.62
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,591.9,459.85
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,692.48,538.02
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,770.75,599.07
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,832.17,643.69
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,804.51,625.12
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,774.46,605.48
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,781.66,613.23
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,783.41,616.89
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,741.79,588.81
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,698.9,559.56
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,646.72,522.33
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,594.51,483.98
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,529.9,434.29
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,471.65,386.21
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,392.5,319.25
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,319.08,253.89
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,222.1,155.84
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,101.2,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,3.34,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,6.48,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,13.9,6.02
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,21.33,12.96
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,28.76,19.75
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,36.21,26.46
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,43.2,32.65
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,50.19,38.73
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,60.93,47.99
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,71.68,54.42
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,103.17,80.05
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,134.23,104.88
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,157.84,123.34
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,181.92,142.02
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,181.14,141.03
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,179.85,139.71
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,163.25,126.29
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,145.8,112.22
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,131.45,100.63
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,116.79,88.8
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,165.67,127.5
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,215.0,165.93
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,281.1,216.99
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,350.48,269.7
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,401.0,307.89
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,453.78,347.45
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,527.07,403.2
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,601.15,458.66
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,677.47,517.22
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,758.69,578.3
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,801.54,611.19
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,841.97,642.37
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,863.3,657.58
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,877.08,667.8
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,903.82,686.96
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,918.69,697.93
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,903.07,688.05
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,884.57,676.54
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,866.36,665.65
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,838.41,647.95
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,802.36,623.9
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,764.54,598.44
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,679.83,539.04
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,594.58,477.3
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,515.61,417.89
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,446.31,363.9
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,373.48,305.57
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,304.96,248.84
