Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,253.11,204.33
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,203.8,159.96
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,152.25,100.64
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,69.97,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.7,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.94,0.14
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,10.18,3.21
2018,8,30,6,45,0.0,16.0,1.65,17.6,16.0,14.82,7.43
2018,8,30,7,0,0.0,21.0,1.6,17.7,21.0,19.47,11.63
2018,8,30,7,15,0.0,30.0,1.55,17.75,30.0,27.83,19.07
2018,8,30,7,30,0.0,39.0,1.5,17.8,39.0,36.21,26.44
2018,8,30,7,45,0.0,60.5,1.4,17.85,60.5,56.26,43.94
2018,8,30,8,0,0.0,82.0,1.3,17.9,82.0,76.3,58.29
2018,8,30,8,15,1.5,114.5,1.25,18.0,115.5,104.77,81.37
2018,8,30,8,30,3.0,147.0,1.2,18.1,149.0,133.19,104.01
2018,8,30,8,45,12.0,175.0,1.15,18.15,182.5,159.63,124.45
2018,8,30,9,0,21.0,203.0,1.1,18.2,216.0,187.19,145.62
2018,8,30,9,15,24.5,221.0,1.15,18.35,237.0,199.79,155.07
2018,8,30,9,30,28.0,239.0,1.2,18.5,258.0,218.99,169.75
2018,8,30,9,45,65.0,280.0,1.2,18.65,328.0,271.37,209.56
2018,8,30,10,0,102.0,321.0,1.2,18.8,398.0,327.94,252.06
2018,8,30,10,15,95.0,339.0,1.3,18.9,413.0,347.23,266.45
2018,8,30,10,30,88.0,357.0,1.4,19.0,428.0,366.02,280.47
2018,8,30,10,45,78.5,368.0,1.55,19.1,432.5,376.89,288.58
2018,8,30,11,0,69.0,379.0,1.7,19.2,437.0,386.96,296.03
2018,8,30,11,15,71.5,389.0,1.8,19.25,450.0,403.63,308.49
2018,8,30,11,30,74.0,399.0,1.9,19.3,463.0,420.53,321.07
2018,8,30,11,45,121.0,408.0,2.05,19.35,513.5,471.68,360.05
2018,8,30,12,0,168.0,417.0,2.2,19.4,564.0,525.5,400.56
2018,8,30,12,15,219.0,416.5,2.3,19.45,608.0,576.18,438.56
2018,8,30,12,30,270.0,416.0,2.4,19.5,652.0,633.65,481.08
2018,8,30,12,45,312.0,393.0,2.55,19.5,663.0,659.32,501.32
2018,8,30,13,0,354.0,370.0,2.7,19.5,674.0,684.75,521.69
2018,8,30,13,15,331.5,367.0,2.85,19.5,647.5,672.25,513.33
2018,8,30,13,30,309.0,364.0,3.0,19.5,621.0,657.85,503.78
2018,8,30,13,45,355.5,326.0,3.15,19.45,613.5,668.06,514.39
2018,8,30,14,0,402.0,288.0,3.3,19.4,606.0,687.67,531.48
2018,8,30,14,15,621.5,201.5,3.4,19.3,670.5,806.44,624.0
2018,8,30,14,30,841.0,115.0,3.5,19.2,735.0,909.72,697.72
2018,8,30,14,45,829.5,112.5,3.65,19.15,697.5,893.49,687.95
2018,8,30,15,0,818.0,110.0,3.8,19.1,660.0,874.38,677.08
2018,8,30,15,15,802.0,107.5,3.8,19.1,617.5,848.56,660.51
2018,8,30,15,30,786.0,105.0,3.8,19.1,575.0,820.31,642.2
2018,8,30,15,45,764.0,101.5,4.05,18.85,528.0,783.6,619.28
2018,8,30,16,0,742.0,98.0,4.3,18.6,481.0,745.15,594.54
2018,8,30,16,15,711.0,94.0,4.35,18.45,430.5,701.58,564.62
2018,8,30,16,30,680.0,90.0,4.4,18.3,380.0,653.67,530.72
2018,8,30,16,45,636.5,85.5,4.5,18.1,328.5,595.69,488.34
2018,8,30,17,0,593.0,81.0,4.6,17.9,277.0,538.63,444.36
2018,8,30,17,15,533.5,74.0,4.65,17.7,226.5,469.25,388.29
2018,8,30,17,30,474.0,67.0,4.7,17.5,176.0,402.72,332.4
2018,8,30,17,45,385.0,56.5,4.7,17.3,130.0,316.88,258.67
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,242.43,191.8
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,160.63,100.93
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,56.15,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.75,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.7,0.0
2018,8,31,6,15,0.0,9.0,4.45,16.15,9.0,8.33,1.28
2018,8,31,6,30,0.0,14.0,4.4,16.3,14.0,12.97,5.65
2018,8,31,6,45,0.0,19.5,4.35,16.4,19.5,18.07,10.33
2018,8,31,7,0,0.0,25.0,4.3,16.5,25.0,23.18,14.97
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,28.3,19.54
2018,8,31,7,30,0.0,36.0,4.1,16.8,36.0,33.42,24.05
2018,8,31,7,45,0.0,49.0,3.95,17.0,49.0,45.53,34.65
2018,8,31,8,0,0.0,62.0,3.8,17.2,62.0,57.67,42.93
2018,8,31,8,15,0.0,88.5,3.6,17.4,88.5,82.25,63.18
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,105.63,82.15
2018,8,31,8,45,1.5,142.5,3.25,17.85,143.5,130.11,101.68
2018,8,31,9,0,3.0,170.0,3.1,18.1,172.0,154.8,121.14
2018,8,31,9,15,7.0,194.0,3.0,18.35,199.0,177.57,138.79
2018,8,31,9,30,11.0,218.0,2.9,18.6,226.0,200.91,156.76
2018,8,31,9,45,16.5,244.5,2.75,18.8,257.0,227.59,177.21
2018,8,31,10,0,22.0,271.0,2.6,19.0,288.0,255.03,198.05
2018,8,31,10,15,32.0,301.5,2.65,19.25,327.0,283.7,219.77
2018,8,31,10,30,42.0,332.0,2.7,19.5,366.0,319.18,246.56
2018,8,31,10,45,52.5,353.0,2.75,19.7,396.5,348.28,268.36
2018,8,31,11,0,63.0,374.0,2.8,19.9,427.0,378.62,291.01
2018,8,31,11,15,94.0,393.0,2.95,19.95,473.5,422.34,324.29
2018,8,31,11,30,125.0,412.0,3.1,20.0,520.0,468.85,359.42
2018,8,31,11,45,180.5,414.0,3.3,20.05,571.0,521.59,399.79
2018,8,31,12,0,236.0,416.0,3.5,20.1,622.0,577.45,442.2
2018,8,31,12,15,295.0,396.0,3.8,20.05,653.5,621.61,476.73
2018,8,31,12,30,354.0,376.0,4.1,20.0,685.0,664.87,510.72
2018,8,31,12,45,564.0,270.5,4.35,19.9,756.5,762.4,588.27
2018,8,31,13,0,774.0,165.0,4.6,19.8,828.0,853.97,658.55
2018,8,31,13,15,849.0,126.5,4.9,19.7,840.5,890.26,686.37
2018,8,31,13,30,924.0,88.0,5.2,19.6,853.0,929.69,716.89
2018,8,31,13,45,919.0,87.0,5.5,19.45,829.0,933.01,722.13
2018,8,31,14,0,914.0,86.0,5.8,19.3,805.0,932.99,725.26
2018,8,31,14,15,886.5,93.5,6.0,19.05,768.0,918.55,717.79
2018,8,31,14,30,859.0,101.0,6.2,18.8,731.0,901.18,708.24
2018,8,31,14,45,735.0,142.0,6.45,18.6,661.5,842.82,668.49
2018,8,31,15,0,611.0,183.0,6.7,18.4,592.0,772.92,619.27
2018,8,31,15,15,581.0,177.0,6.7,18.4,545.5,734.2,591.23
2018,8,31,15,30,551.0,171.0,6.7,18.4,499.0,688.31,557.48
2018,8,31,15,45,503.5,167.5,6.75,18.05,448.0,635.67,518.36
2018,8,31,16,0,456.0,164.0,6.8,17.7,397.0,583.34,478.76
2018,8,31,16,15,395.5,156.0,6.7,17.5,343.0,516.21,426.04
2018,8,31,16,30,335.0,148.0,6.6,17.3,289.0,437.45,363.28
2018,8,31,16,45,308.5,131.0,6.5,17.15,247.5,389.54,324.87
2018,8,31,17,0,282.0,114.0,6.4,17.0,206.0,342.39,286.15
2018,8,31,17,15,301.0,92.0,6.3,16.75,174.0,332.31,277.69
2018,8,31,17,30,320.0,70.0,6.2,16.5,142.0,306.4,255.05
2018,8,31,17,45,266.5,57.0,6.05,16.3,106.5,248.23,203.26
2018,8,31,18,0,213.0,44.0,5.9,16.1,71.0,194.79,153.58
2018,8,31,18,15,137.5,28.5,5.75,16.0,43.0,126.81,72.06
2018,8,31,18,30,62.0,13.0,5.6,15.9,15.0,39.68,0.0
2018,8,31,18,45,31.0,6.5,5.5,15.85,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.85,15.55,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.7,5.0,4.62,0.0
2018,9,1,6,15,0.0,11.5,2.7,15.9,11.5,10.65,3.18
2018,9,1,6,30,0.0,18.0,2.5,16.1,18.0,16.68,8.9
2018,9,1,6,45,0.0,25.5,2.3,16.25,25.5,23.65,15.28
2018,9,1,7,0,0.0,33.0,2.1,16.4,33.0,30.62,21.61
2018,9,1,7,15,0.0,39.0,1.95,16.55,39.0,36.21,26.6
2018,9,1,7,30,0.0,45.0,1.8,16.7,45.0,41.8,31.51
2018,9,1,7,45,0.0,55.5,1.7,16.85,55.5,51.59,40.03
2018,9,1,8,0,0.0,66.0,1.6,17.0,66.0,61.4,46.1
2018,9,1,8,15,0.0,87.0,1.6,17.15,87.0,80.92,62.12
2018,9,1,8,30,0.0,108.0,1.6,17.3,108.0,99.56,77.17
2018,9,1,8,45,0.0,120.0,1.6,17.45,120.0,110.4,85.7
2018,9,1,9,0,0.0,132.0,1.6,17.6,132.0,121.28,94.21
2018,9,1,9,15,0.0,140.0,1.8,17.75,140.0,128.7,99.9
2018,9,1,9,30,0.0,148.0,2.0,17.9,148.0,136.14,105.59
2018,9,1,9,45,1.0,155.5,2.15,18.05,156.0,143.57,111.26
2018,9,1,10,0,2.0,163.0,2.3,18.2,164.0,151.13,117.03
2018,9,1,10,15,3.5,174.0,2.45,18.25,176.5,162.21,125.65
2018,9,1,10,30,5.0,185.0,2.6,18.3,189.0,173.49,134.43
2018,9,1,10,45,6.0,189.0,2.75,18.4,194.0,178.32,138.09
2018,9,1,11,0,7.0,193.0,2.9,18.5,199.0,183.25,141.85
2018,9,1,11,15,6.5,189.5,3.1,18.5,195.0,180.35,139.51
2018,9,1,11,30,6.0,186.0,3.3,18.5,191.0,177.35,137.12
2018,9,1,11,45,7.0,193.5,3.5,18.55,199.5,185.58,143.61
2018,9,1,12,0,8.0,201.0,3.7,18.6,208.0,193.91,150.18
2018,9,1,12,15,8.0,203.5,3.85,18.6,210.5,196.85,152.52
2018,9,1,12,30,8.0,206.0,4.0,18.6,213.0,199.78,154.89
2018,9,1,12,45,8.0,205.0,4.1,18.6,212.0,199.39,154.67
2018,9,1,13,0,8.0,204.0,4.2,18.6,211.0,198.97,154.46
2018,9,1,13,15,7.5,201.5,4.35,18.5,208.0,196.63,152.82
2018,9,1,13,30,7.0,199.0,4.5,18.4,205.0,194.24,151.17
2018,9,1,13,45,141.5,182.5,4.65,18.35,293.5,321.82,257.27
2018,9,1,14,0,276.0,166.0,4.8,18.3,382.0,440.73,354.27
2018,9,1,14,15,542.5,151.5,4.9,18.15,554.5,677.12,539.91
2018,9,1,14,30,809.0,137.0,5.0,18.0,727.0,900.46,704.7
2018,9,1,14,45,797.0,133.5,5.1,17.9,689.5,883.02,693.06
2018,9,1,15,0,785.0,130.0,5.2,17.8,652.0,862.75,680.85
2018,9,1,15,15,767.0,127.0,5.2,17.8,609.0,839.5,665.61
2018,9,1,15,30,749.0,124.0,5.2,17.8,566.0,809.88,645.66
2018,9,1,15,45,674.5,126.5,5.25,17.5,499.5,737.15,594.14
2018,9,1,16,0,600.0,129.0,5.3,17.2,433.0,665.07,542.04
2018,9,1,16,15,463.0,133.5,5.25,17.0,353.5,541.53,445.86
2018,9,1,16,30,326.0,138.0,5.2,16.8,274.0,417.23,346.02
2018,9,1,16,45,407.5,115.0,5.15,16.6,261.5,454.57,378.5
2018,9,1,17,0,489.0,92.0,5.1,16.4,249.0,470.33,392.57
2018,9,1,17,15,468.5,80.5,5.05,16.2,208.5,426.33,355.75
2018,9,1,17,30,448.0,69.0,5.0,16.0,168.0,384.93,319.44
2018,9,1,17,45,349.0,56.5,4.95,15.75,121.0,294.18,240.69
2018,9,1,18,0,250.0,44.0,4.9,15.5,74.0,214.16,168.31
2018,9,1,18,15,148.5,28.0,4.9,15.45,43.5,129.53,63.68
2018,9,1,18,30,47.0,12.0,4.9,15.4,13.0,31.95,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.35,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,10.01,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,16.66,0.0
2018,9,2,6,15,202.0,37.0,1.95,15.4,63.0,28.89,18.16
2018,9,2,6,30,298.0,53.0,1.9,15.6,99.0,40.6,29.71
2018,9,2,6,45,212.5,61.0,1.85,15.8,100.0,45.24,34.34
2018,9,2,7,0,127.0,69.0,1.8,16.0,101.0,54.21,42.51
2018,9,2,7,15,63.5,83.0,1.8,16.2,99.0,68.8,55.44
2018,9,2,7,30,0.0,97.0,1.8,16.4,97.0,87.29,71.54
2018,9,2,7,45,0.5,115.5,1.75,16.6,115.5,103.02,84.97
2018,9,2,8,0,1.0,134.0,1.7,16.8,134.0,119.13,93.95
2018,9,2,8,15,4.0,153.5,1.7,17.0,155.5,136.7,107.77
2018,9,2,8,30,7.0,173.0,1.7,17.2,177.0,154.74,121.78
2018,9,2,8,45,10.5,190.5,1.65,17.4,197.0,171.72,134.77
2018,9,2,9,0,14.0,208.0,1.6,17.6,217.0,189.17,148.07
2018,9,2,9,15,14.0,218.0,1.65,17.8,227.5,199.77,156.04
2018,9,2,9,30,14.0,228.0,1.7,18.0,238.0,210.33,163.96
2018,9,2,9,45,13.5,233.0,1.7,18.2,243.0,216.36,168.29
2018,9,2,10,0,13.0,238.0,1.7,18.4,248.0,222.24,172.51
2018,9,2,10,15,17.0,261.0,1.75,18.55,274.5,246.02,190.67
2018,9,2,10,30,21.0,284.0,1.8,18.7,301.0,270.37,209.1
2018,9,2,10,45,26.5,307.5,1.8,18.8,329.5,293.33,226.36
2018,9,2,11,0,32.0,331.0,1.8,18.9,358.0,321.03,247.12
2018,9,2,11,15,33.0,339.0,1.9,19.0,367.0,332.77,255.83
2018,9,2,11,30,34.0,347.0,2.0,19.1,376.0,344.67,264.73
2018,9,2,11,45,38.0,357.0,2.1,19.15,389.5,360.8,276.94
2018,9,2,12,0,42.0,367.0,2.2,19.2,403.0,377.34,289.45
2018,9,2,12,15,47.0,373.0,2.35,19.15,413.5,391.26,300.28
2018,9,2,12,30,52.0,379.0,2.5,19.1,424.0,405.48,311.38
2018,9,2,12,45,60.0,383.0,2.7,19.1,434.5,420.54,323.31
2018,9,2,13,0,68.0,387.0,2.9,19.1,445.0,435.9,335.49
2018,9,2,13,15,72.5,382.0,3.1,18.95,442.5,439.27,338.95
2018,9,2,13,30,77.0,377.0,3.3,18.8,440.0,442.46,342.38
2018,9,2,13,45,194.0,327.5,3.45,18.7,480.0,511.1,398.86
2018,9,2,14,0,311.0,278.0,3.6,18.6,520.0,580.22,454.94
2018,9,2,14,15,548.0,210.0,3.75,18.45,615.5,743.69,582.11
2018,9,2,14,30,785.0,142.0,3.9,18.3,711.0,881.89,683.75
2018,9,2,14,45,771.0,139.0,4.05,18.15,673.5,863.35,672.06
2018,9,2,15,0,757.0,136.0,4.2,18.0,636.0,846.67,662.82
2018,9,2,15,15,738.5,132.0,4.2,18.0,593.0,818.12,643.93
2018,9,2,15,30,720.0,128.0,4.2,18.0,550.0,787.38,623.42
2018,9,2,15,45,695.5,123.5,4.3,17.6,503.0,749.09,598.47
2018,9,2,16,0,671.0,119.0,4.4,17.2,456.0,709.35,572.19
2018,9,2,16,15,639.0,113.0,4.35,17.0,406.5,660.79,537.44
2018,9,2,16,30,607.0,107.0,4.3,16.8,357.0,611.79,501.49
2018,9,2,16,45,563.5,99.0,4.25,16.6,306.5,552.03,455.41
2018,9,2,17,0,520.0,91.0,4.2,16.4,256.0,493.27,408.74
2018,9,2,17,15,460.5,80.5,4.1,16.2,206.5,419.61,348.37
2018,9,2,17,30,401.0,70.0,4.0,16.0,157.0,354.13,292.55
2018,9,2,17,45,318.5,56.5,3.9,15.75,113.5,275.92,224.47
2018,9,2,18,0,236.0,43.0,3.8,15.5,70.0,205.04,159.47
2018,9,2,18,15,140.5,26.5,3.75,15.45,40.5,121.52,45.78
2018,9,2,18,30,45.0,10.0,3.7,15.4,11.0,29.0,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.3,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.41,0.0
2018,9,3,6,15,0.0,18.5,2.0,15.3,18.5,17.16,8.39
2018,9,3,6,30,0.0,29.0,2.0,15.5,29.0,26.92,17.81
2018,9,3,6,45,0.0,42.0,2.0,15.7,42.0,39.02,28.87
2018,9,3,7,0,0.0,55.0,2.0,15.9,55.0,51.02,39.71
2018,9,3,7,15,0.0,62.0,1.95,16.1,62.0,57.63,45.61
2018,9,3,7,30,0.0,69.0,1.9,16.3,69.0,64.17,51.3
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,83.28,67.86
2018,9,3,8,0,0.0,113.0,1.9,16.7,113.0,102.24,80.14
2018,9,3,8,15,2.0,138.0,1.85,16.85,139.0,124.02,97.62
2018,9,3,8,30,4.0,163.0,1.8,17.0,165.0,146.16,115.13
2018,9,3,8,45,9.0,185.5,1.8,17.15,191.0,167.26,131.48
2018,9,3,9,0,14.0,208.0,1.8,17.3,217.0,189.06,148.29
2018,9,3,9,15,18.0,229.0,1.8,17.45,241.0,210.03,164.37
2018,9,3,9,30,22.0,250.0,1.8,17.6,265.0,231.56,180.81
2018,9,3,9,45,23.5,263.5,1.8,17.75,280.5,246.31,191.9
2018,9,3,10,0,25.0,277.0,1.8,17.9,296.0,261.24,203.11
2018,9,3,10,15,40.5,307.5,1.85,18.05,339.0,292.66,227.03
2018,9,3,10,30,56.0,338.0,1.9,18.2,382.0,331.57,256.47
2018,9,3,10,45,98.0,367.5,2.0,18.35,447.5,387.28,298.75
2018,9,3,11,0,140.0,397.0,2.1,18.5,513.0,445.12,342.18
2018,9,3,11,15,160.5,406.0,2.15,18.55,541.5,477.19,366.05
2018,9,3,11,30,181.0,415.0,2.2,18.6,570.0,510.63,390.96
2018,9,3,11,45,177.0,419.0,2.25,18.65,571.5,522.5,399.58
2018,9,3,12,0,173.0,423.0,2.3,18.7,573.0,533.71,407.82
2018,9,3,12,15,172.5,422.0,2.4,18.75,571.0,542.37,414.52
2018,9,3,12,30,172.0,421.0,2.5,18.8,569.0,550.4,420.8
2018,9,3,12,45,189.0,414.0,2.6,18.8,575.0,566.79,433.82
2018,9,3,13,0,206.0,407.0,2.7,18.8,581.0,582.96,446.7
2018,9,3,13,15,202.0,398.5,2.8,18.7,566.5,578.72,444.46
2018,9,3,13,30,198.0,390.0,2.9,18.6,552.0,573.42,441.59
2018,9,3,13,45,272.5,340.5,3.05,18.55,556.0,605.31,468.75
2018,9,3,14,0,347.0,291.0,3.2,18.5,560.0,625.9,487.7
2018,9,3,14,15,559.0,216.5,3.3,18.35,629.0,758.87,591.19
2018,9,3,14,30,771.0,142.0,3.4,18.2,698.0,867.03,670.88
2018,9,3,14,45,757.0,138.5,3.55,18.0,660.5,848.01,659.25
2018,9,3,15,0,743.0,135.0,3.7,17.8,623.0,830.87,649.89
2018,9,3,15,15,724.0,131.5,3.7,17.8,580.5,802.63,631.25
2018,9,3,15,30,705.0,128.0,3.7,17.8,538.0,772.29,611.05
2018,9,3,15,45,681.5,123.0,3.75,17.4,492.0,734.56,586.33
2018,9,3,16,0,658.0,118.0,3.8,17.0,446.0,695.4,560.12
2018,9,3,16,15,626.5,111.5,3.75,16.85,397.0,647.04,525.53
2018,9,3,16,30,595.0,105.0,3.7,16.7,348.0,598.27,489.62
2018,9,3,16,45,552.5,97.0,3.6,16.5,298.0,539.74,444.48
2018,9,3,17,0,510.0,89.0,3.5,16.3,248.0,482.19,398.75
2018,9,3,17,15,450.0,78.5,3.4,16.1,199.5,408.67,338.59
2018,9,3,17,30,390.0,68.0,3.3,15.9,151.0,343.53,283.06
2018,9,3,17,45,306.5,54.0,3.15,15.7,108.0,264.83,214.6
2018,9,3,18,0,223.0,40.0,3.0,15.5,65.0,193.56,148.83
2018,9,3,18,15,132.0,24.5,2.85,15.45,37.5,112.63,23.82
2018,9,3,18,30,41.0,9.0,2.7,15.4,10.0,26.17,0.0
2018,9,3,18,45,20.5,4.5,2.55,15.3,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,67.0,10.5,2.6,15.35,13.5,10.01,0.0
2018,9,4,6,0,134.0,21.0,2.7,15.6,27.0,16.77,0.0
2018,9,4,6,15,246.0,34.0,2.75,15.8,63.5,26.6,15.84
2018,9,4,6,30,358.0,47.0,2.8,16.0,100.0,37.2,26.62
2018,9,4,6,45,253.5,43.0,2.8,16.25,88.0,31.7,22.32
2018,9,4,7,0,149.0,39.0,2.8,16.5,76.0,27.69,18.96
2018,9,4,7,15,74.5,43.5,2.7,16.7,62.0,34.59,25.13
2018,9,4,7,30,0.0,48.0,2.6,16.9,48.0,44.6,33.95
2018,9,4,7,45,0.0,55.5,2.55,17.1,55.5,51.59,39.99
2018,9,4,8,0,0.0,63.0,2.5,17.3,63.0,58.6,43.72
2018,9,4,8,15,0.0,84.5,2.4,17.45,84.5,78.69,60.24
2018,9,4,8,30,0.0,106.0,2.3,17.6,106.0,97.76,75.7
2018,9,4,8,45,0.0,125.0,2.25,17.8,125.0,114.66,89.18
2018,9,4,9,0,0.0,144.0,2.2,18.0,144.0,131.63,102.57
2018,9,4,9,15,1.5,161.0,2.2,18.15,162.0,147.41,114.85
2018,9,4,9,30,3.0,178.0,2.2,18.3,180.0,163.43,127.27
2018,9,4,9,45,6.5,200.5,2.15,18.5,205.0,185.32,144.18
2018,9,4,10,0,10.0,223.0,2.1,18.7,230.0,207.69,161.34
2018,9,4,10,15,17.0,257.0,2.1,18.8,270.0,242.39,188.05
2018,9,4,10,30,24.0,291.0,2.1,18.9,310.0,277.99,215.18
2018,9,4,10,45,38.0,324.0,2.1,19.05,355.0,314.26,242.61
2018,9,4,11,0,52.0,357.0,2.1,19.2,400.0,356.28,274.13
2018,9,4,11,15,62.0,373.5,2.2,19.25,425.5,382.8,294.03
2018,9,4,11,30,72.0,390.0,2.3,19.3,451.0,410.32,314.7
2018,9,4,11,45,75.0,396.0,2.35,19.4,460.0,423.96,324.76
2018,9,4,12,0,78.0,402.0,2.4,19.5,469.0,437.73,334.98
2018,9,4,12,15,71.0,394.0,2.5,19.5,455.0,430.31,329.59
2018,9,4,12,30,64.0,386.0,2.6,19.5,441.0,422.03,323.66
2018,9,4,12,45,60.0,377.5,2.7,19.45,428.5,415.04,318.84
2018,9,4,13,0,56.0,369.0,2.8,19.4,416.0,407.46,313.58
2018,9,4,13,15,51.5,358.5,2.95,19.3,401.0,396.91,306.22
2018,9,4,13,30,47.0,348.0,3.1,19.2,386.0,385.84,298.45
2018,9,4,13,45,178.5,294.5,3.3,19.1,433.0,462.02,361.71
2018,9,4,14,0,310.0,241.0,3.5,19.0,480.0,550.39,432.84
2018,9,4,14,15,578.0,175.0,3.65,18.85,598.0,730.6,573.19
2018,9,4,14,30,846.0,109.0,3.8,18.7,716.0,888.8,687.53
2018,9,4,14,45,831.5,108.0,3.95,18.5,678.0,878.33,681.63
2018,9,4,15,0,817.0,107.0,4.1,18.3,640.0,858.05,670.04
2018,9,4,15,15,800.0,104.0,4.1,18.3,596.5,830.66,652.14
2018,9,4,15,30,783.0,101.0,4.1,18.3,553.0,800.88,632.48
2018,9,4,15,45,756.5,99.0,4.15,17.9,505.0,762.21,607.23
2018,9,4,16,0,730.0,97.0,4.2,17.5,457.0,725.98,583.41
2018,9,4,16,15,695.0,93.5,4.15,17.25,406.5,676.67,548.51
2018,9,4,16,30,660.0,90.0,4.1,17.0,356.0,627.05,512.65
2018,9,4,16,45,612.0,85.0,4.05,16.7,304.5,566.31,466.76
2018,9,4,17,0,564.0,80.0,4.0,16.4,253.0,506.83,419.56
2018,9,4,17,15,500.5,71.5,3.9,16.15,203.0,434.93,360.44
2018,9,4,17,30,437.0,63.0,3.8,15.9,153.0,366.32,301.85
2018,9,4,17,45,344.5,50.5,3.7,15.7,109.0,280.38,227.08
2018,9,4,18,0,252.0,38.0,3.6,15.5,65.0,205.33,156.47
2018,9,4,18,15,149.5,23.5,3.5,15.4,37.0,117.64,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.3,9.0,28.57,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.65,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.7,0.0
2018,9,5,6,15,0.0,9.0,2.3,15.0,9.0,8.33,1.03
2018,9,5,6,30,0.0,14.0,2.3,15.2,14.0,12.97,5.64
2018,9,5,6,45,0.0,20.5,2.3,15.35,20.5,19.0,11.19
2018,9,5,7,0,0.0,27.0,2.3,15.5,27.0,25.04,16.7
2018,9,5,7,15,0.0,29.5,2.3,15.7,29.5,27.37,18.82
2018,9,5,7,30,0.0,32.0,2.3,15.9,32.0,29.7,20.87
2018,9,5,7,45,0.0,43.0,2.25,16.1,43.0,39.94,29.88
2018,9,5,8,0,0.0,54.0,2.2,16.3,54.0,50.2,36.86
2018,9,5,8,15,0.0,67.0,2.3,16.45,67.0,62.34,46.87
2018,9,5,8,30,0.0,80.0,2.4,16.6,80.0,74.5,56.78
2018,9,5,8,45,0.0,88.0,2.45,16.8,88.0,82.0,62.73
2018,9,5,9,0,0.0,96.0,2.5,17.0,96.0,89.37,68.55
2018,9,5,9,15,0.0,104.5,2.65,17.1,104.5,97.11,74.66
2018,9,5,9,30,0.0,113.0,2.8,17.2,113.0,104.87,80.77
2018,9,5,9,45,0.0,118.5,2.9,17.35,118.5,109.96,84.67
2018,9,5,10,0,0.0,124.0,3.0,17.5,124.0,115.07,88.58
2018,9,5,10,15,1.0,136.5,3.15,17.55,137.5,127.05,98.08
2018,9,5,10,30,2.0,149.0,3.3,17.6,151.0,139.19,107.67
2018,9,5,10,45,4.0,168.5,3.4,17.65,172.0,158.44,122.93
2018,9,5,11,0,6.0,188.0,3.5,17.7,193.0,177.97,138.34
2018,9,5,11,15,8.0,210.0,3.55,17.75,216.5,200.07,155.71
2018,9,5,11,30,10.0,232.0,3.6,17.8,240.0,222.48,173.25
2018,9,5,11,45,13.0,255.0,3.7,17.8,266.0,246.9,192.37
2018,9,5,12,0,16.0,278.0,3.8,17.8,292.0,271.75,211.75
2018,9,5,12,15,15.5,277.0,3.9,17.75,290.5,271.72,211.77
2018,9,5,12,30,15.0,276.0,4.0,17.7,289.0,271.6,211.8
2018,9,5,12,45,17.0,280.5,4.05,17.7,295.0,278.75,217.56
2018,9,5,13,0,19.0,285.0,4.1,17.7,301.0,286.01,223.42
2018,9,5,13,15,38.5,301.0,4.2,17.6,332.5,327.62,256.72
2018,9,5,13,30,58.0,317.0,4.3,17.5,364.0,363.89,285.74
2018,9,5,13,45,83.0,332.5,4.35,17.4,397.5,405.39,318.89
2018,9,5,14,0,108.0,348.0,4.4,17.3,431.0,447.71,352.52
2018,9,5,14,15,95.0,330.0,4.45,17.15,400.5,420.26,331.9
2018,9,5,14,30,82.0,312.0,4.5,17.0,370.0,392.22,310.87
2018,9,5,14,45,63.5,287.5,4.55,16.9,331.0,351.67,279.67
2018,9,5,15,0,45.0,263.0,4.6,16.8,292.0,310.81,247.84
2018,9,5,15,15,41.0,243.0,4.6,16.8,268.0,287.5,230.01
2018,9,5,15,30,37.0,223.0,4.6,16.8,244.0,263.95,211.79
2018,9,5,15,45,37.5,205.5,4.65,16.5,225.5,246.86,199.04
2018,9,5,16,0,38.0,188.0,4.7,16.2,207.0,229.54,185.92
2018,9,5,16,15,52.0,171.0,4.65,16.05,193.5,223.11,181.87
2018,9,5,16,30,66.0,154.0,4.6,15.9,180.0,215.76,176.87
2018,9,5,16,45,92.0,135.0,4.55,15.75,166.0,224.49,185.2
2018,9,5,17,0,118.0,116.0,4.5,15.6,152.0,219.43,181.73
2018,9,5,17,15,98.5,95.0,4.45,15.4,121.0,180.06,148.16
2018,9,5,17,30,79.0,74.0,4.4,15.2,90.0,141.53,114.64
2018,9,5,17,45,49.5,54.0,4.35,15.05,63.0,99.74,77.76
2018,9,5,18,0,20.0,34.0,4.3,14.9,36.0,51.05,34.45
2018,9,5,18,15,10.0,19.5,4.25,14.8,20.5,27.43,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.05,9.5,8.79,1.33
2018,9,6,6,30,0.0,15.0,2.2,14.2,15.0,13.89,6.47
2018,9,6,6,45,0.0,22.0,2.15,14.3,22.0,20.39,12.48
2018,9,6,7,0,0.0,29.0,2.1,14.4,29.0,26.9,18.45
2018,9,6,7,15,0.0,35.0,2.1,14.65,35.0,32.48,23.49
2018,9,6,7,30,0.0,41.0,2.1,14.9,41.0,38.07,28.44
2018,9,6,7,45,0.0,49.0,2.1,15.1,49.0,45.53,34.98
2018,9,6,8,0,0.0,57.0,2.1,15.3,57.0,53.0,39.38
2018,9,6,8,15,0.0,69.0,2.2,15.55,69.0,64.21,48.61
2018,9,6,8,30,0.0,81.0,2.3,15.8,81.0,75.43,57.75
2018,9,6,8,45,0.0,96.5,2.4,16.0,96.5,89.67,69.29
2018,9,6,9,0,0.0,112.0,2.5,16.2,112.0,103.61,80.49
2018,9,6,9,15,0.0,119.5,2.7,16.4,119.5,110.5,85.83
2018,9,6,9,30,0.0,127.0,2.9,16.6,127.0,117.41,91.18
2018,9,6,9,45,0.0,135.5,3.05,16.8,135.5,125.25,97.26
2018,9,6,10,0,0.0,144.0,3.2,17.0,144.0,133.12,103.35
2018,9,6,10,15,2.5,164.5,3.3,17.15,166.5,153.08,119.17
2018,9,6,10,30,5.0,185.0,3.4,17.3,189.0,173.38,135.15
2018,9,6,10,45,6.0,193.5,3.5,17.45,198.5,182.29,142.01
2018,9,6,11,0,7.0,202.0,3.6,17.6,208.0,191.33,149.0
2018,9,6,11,15,8.5,216.5,3.6,17.7,223.5,206.32,160.7
2018,9,6,11,30,10.0,231.0,3.6,17.8,239.0,221.54,172.53
2018,9,6,11,45,15.0,262.0,3.65,17.9,274.5,254.82,198.53
2018,9,6,12,0,20.0,293.0,3.7,18.0,310.0,288.76,224.84
2018,9,6,12,15,23.5,306.5,3.65,18.1,326.5,309.21,240.52
2018,9,6,12,30,27.0,320.0,3.6,18.2,343.0,327.87,254.84
2018,9,6,12,45,28.0,319.0,3.6,18.3,342.5,330.71,257.04
2018,9,6,13,0,29.0,318.0,3.6,18.4,342.0,333.5,259.28
2018,9,6,13,15,25.0,303.5,3.6,18.45,324.0,318.31,247.68
2018,9,6,13,30,21.0,289.0,3.6,18.5,306.0,294.22,229.26
2018,9,6,13,45,129.5,250.0,3.65,18.55,349.5,371.31,293.35
2018,9,6,14,0,238.0,211.0,3.7,18.6,393.0,440.16,350.12
2018,9,6,14,15,456.0,168.5,3.7,18.6,498.5,610.91,484.95
2018,9,6,14,30,674.0,126.0,3.7,18.6,604.0,756.22,593.55
2018,9,6,14,45,490.5,156.5,3.7,18.55,494.5,629.67,499.88
2018,9,6,15,0,307.0,187.0,3.7,18.5,385.0,494.31,395.08
2018,9,6,15,15,164.0,196.5,3.7,18.5,301.5,353.51,283.94
2018,9,6,15,30,21.0,206.0,3.7,18.5,218.0,220.01,174.39
2018,9,6,15,45,274.5,154.5,3.75,18.3,288.5,407.5,332.48
2018,9,6,16,0,528.0,103.0,3.8,18.1,359.0,566.72,462.12
2018,9,6,16,15,632.0,87.0,3.8,17.85,360.0,614.96,500.39
2018,9,6,16,30,736.0,71.0,3.8,17.6,361.0,651.47,530.0
2018,9,6,16,45,694.0,66.5,3.85,17.4,308.5,593.07,486.33
2018,9,6,17,0,652.0,62.0,3.9,17.2,256.0,539.54,444.73
2018,9,6,17,15,589.5,56.0,3.85,16.9,205.0,468.84,386.7
2018,9,6,17,30,527.0,50.0,3.8,16.6,154.0,401.53,328.96
2018,9,6,17,45,427.0,42.0,3.8,16.3,109.5,314.87,253.09
2018,9,6,18,0,327.0,34.0,3.8,16.0,65.0,235.36,173.28
2018,9,6,18,15,196.5,21.5,3.75,15.9,37.0,129.8,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.8,9.0,8.58,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,91.0,10.5,2.5,14.2,14.0,0.0,0.0
2018,9,7,6,0,182.0,21.0,2.5,14.4,28.0,20.02,0.0
2018,9,7,6,15,317.0,30.5,2.45,14.6,66.0,24.91,13.74
2018,9,7,6,30,452.0,40.0,2.4,14.8,104.0,31.2,21.42
2018,9,7,6,45,317.5,33.0,2.4,15.05,87.0,23.03,14.74
2018,9,7,7,0,183.0,26.0,2.4,15.3,70.0,16.56,9.15
2018,9,7,7,15,91.5,33.0,2.35,15.55,55.0,26.59,18.14
2018,9,7,7,30,0.0,40.0,2.3,15.8,40.0,37.14,27.51
2018,9,7,7,45,0.0,48.0,2.25,16.0,48.0,44.6,34.02
2018,9,7,8,0,0.0,56.0,2.2,16.2,56.0,52.07,38.46
2018,9,7,8,15,0.0,78.5,2.2,16.45,78.5,73.08,55.86
2018,9,7,8,30,0.0,101.0,2.2,16.7,101.0,93.35,72.38
2018,9,7,8,45,0.0,120.5,2.2,16.95,120.5,110.69,86.28
2018,9,7,9,0,0.0,140.0,2.2,17.2,140.0,128.09,100.08
2018,9,7,9,15,0.5,154.0,2.2,17.4,154.5,140.95,110.08
2018,9,7,9,30,1.0,168.0,2.2,17.6,169.0,153.93,120.12
2018,9,7,9,45,3.5,183.0,2.15,17.8,185.5,168.71,131.5
2018,9,7,10,0,6.0,198.0,2.1,18.0,202.0,183.84,143.11
2018,9,7,10,15,9.0,218.5,2.15,18.2,225.0,204.41,158.98
2018,9,7,10,30,12.0,239.0,2.2,18.4,248.0,225.41,175.09
2018,9,7,10,45,14.0,253.0,2.3,18.55,264.0,240.46,186.54
2018,9,7,11,0,16.0,267.0,2.4,18.7,280.0,255.77,198.21
2018,9,7,11,15,21.5,291.0,2.5,18.75,309.0,282.75,218.96
2018,9,7,11,30,27.0,315.0,2.6,18.8,338.0,310.45,240.14
2018,9,7,11,45,42.0,344.5,2.75,18.9,380.5,351.97,271.96
2018,9,7,12,0,57.0,374.0,2.9,19.0,423.0,395.1,304.73
2018,9,7,12,15,71.0,385.5,3.1,19.05,446.0,421.91,325.33
2018,9,7,12,30,85.0,397.0,3.3,19.1,469.0,449.59,346.65
2018,9,7,12,45,82.5,390.0,3.5,19.1,459.5,446.01,344.36
2018,9,7,13,0,80.0,383.0,3.7,19.1,450.0,441.88,341.8
2018,9,7,13,15,68.0,365.0,3.95,19.05,421.0,417.81,324.11
2018,9,7,13,30,56.0,347.0,4.2,19.0,392.0,392.76,305.55
2018,9,7,13,45,192.5,285.5,4.45,19.0,433.0,473.91,373.22
2018,9,7,14,0,329.0,224.0,4.7,19.0,474.0,546.8,433.85
2018,9,7,14,15,619.5,155.0,4.85,18.9,600.5,740.79,585.84
2018,9,7,14,30,910.0,86.0,5.0,18.8,727.0,912.5,711.83
2018,9,7,14,45,897.5,84.5,5.15,18.75,688.0,895.14,700.89
2018,9,7,15,0,885.0,83.0,5.3,18.7,649.0,874.81,688.93
2018,9,7,15,15,869.5,81.0,5.3,18.7,605.0,848.51,671.58
2018,9,7,15,30,854.0,79.0,5.3,18.7,561.0,819.7,652.35
2018,9,7,15,45,832.5,76.5,5.35,18.45,512.0,789.79,633.04
2018,9,7,16,0,811.0,74.0,5.4,18.2,463.0,751.31,606.97
2018,9,7,16,15,782.0,70.5,5.35,18.05,411.5,704.25,573.23
2018,9,7,16,30,753.0,67.0,5.3,17.9,360.0,656.36,538.13
2018,9,7,16,45,713.0,62.5,5.25,17.7,307.5,598.95,494.67
2018,9,7,17,0,673.0,58.0,5.2,17.5,255.0,542.13,449.75
2018,9,7,17,15,610.0,53.0,5.1,17.25,204.0,475.59,393.83
2018,9,7,17,30,547.0,48.0,5.0,17.0,153.0,408.77,335.47
2018,9,7,17,45,443.5,39.5,4.85,16.75,107.5,319.28,256.22
2018,9,7,18,0,340.0,31.0,4.7,16.5,62.0,237.89,170.42
2018,9,7,18,15,204.0,20.0,4.6,16.35,35.0,112.36,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.2,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.3,27.0,19.06,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.55,65.0,23.11,11.91
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,28.61,19.02
2018,9,8,6,45,383.5,54.5,4.55,16.0,122.5,41.59,30.93
2018,9,8,7,0,292.0,72.0,4.6,16.2,142.0,52.74,41.09
2018,9,8,7,15,244.5,100.5,4.55,16.4,169.0,76.82,62.44
2018,9,8,7,30,197.0,129.0,4.5,16.6,196.0,95.75,78.99
2018,9,8,7,45,264.5,143.0,4.45,16.8,248.0,104.65,86.52
2018,9,8,8,0,332.0,157.0,4.4,17.0,300.0,121.89,91.34
2018,9,8,8,15,378.0,168.0,4.35,17.2,349.5,147.74,103.09
2018,9,8,8,30,424.0,179.0,4.3,17.4,399.0,186.18,129.62
2018,9,8,8,45,472.5,183.0,4.3,17.6,449.0,224.81,159.21
2018,9,8,9,0,521.0,187.0,4.3,17.8,499.0,268.44,194.73
2018,9,8,9,15,671.0,147.5,4.25,17.95,578.5,310.47,227.49
2018,9,8,9,30,821.0,108.0,4.2,18.1,658.0,371.63,277.27
2018,9,8,9,45,867.5,96.0,4.15,18.25,704.5,428.43,325.84
2018,9,8,10,0,914.0,84.0,4.1,18.4,751.0,482.94,372.03
2018,9,8,10,15,920.5,85.5,4.1,18.55,780.0,532.02,413.29
2018,9,8,10,30,927.0,87.0,4.1,18.7,809.0,580.0,452.6
2018,9,8,10,45,931.0,88.5,4.15,18.85,830.5,625.23,488.94
2018,9,8,11,0,935.0,90.0,4.2,19.0,852.0,668.76,523.15
2018,9,8,11,15,937.5,91.0,4.3,19.1,866.0,708.94,554.43
2018,9,8,11,30,940.0,92.0,4.4,19.2,880.0,746.94,582.95
2018,9,8,11,45,941.0,92.5,4.5,19.3,886.0,781.03,607.49
2018,9,8,12,0,942.0,93.0,4.6,19.4,892.0,812.51,630.15
2018,9,8,12,15,943.0,91.0,4.8,19.45,889.5,838.81,649.85
2018,9,8,12,30,944.0,89.0,5.0,19.5,887.0,862.16,667.57
2018,9,8,12,45,946.5,86.0,5.15,19.55,878.0,882.69,683.1
2018,9,8,13,0,949.0,83.0,5.3,19.6,869.0,900.07,696.53
2018,9,8,13,15,945.0,82.5,5.45,19.65,851.0,911.2,705.66
2018,9,8,13,30,941.0,82.0,5.6,19.7,833.0,918.94,712.55
2018,9,8,13,45,934.5,81.5,5.7,19.75,807.5,921.07,715.31
2018,9,8,14,0,928.0,81.0,5.8,19.8,782.0,919.8,715.81
2018,9,8,14,15,920.5,79.5,5.85,19.8,750.0,913.16,712.47
2018,9,8,14,30,913.0,78.0,5.9,19.8,718.0,903.21,706.9
2018,9,8,14,45,903.5,76.5,5.95,19.85,680.5,888.29,697.72
2018,9,8,15,0,894.0,75.0,6.0,19.9,643.0,870.33,686.41
2018,9,8,15,15,879.0,74.0,6.0,19.9,599.5,845.36,669.89
2018,9,8,15,30,864.0,73.0,6.0,19.9,556.0,817.87,651.49
2018,9,8,15,45,846.5,70.5,6.05,19.65,509.0,784.2,629.17
2018,9,8,16,0,829.0,68.0,6.1,19.4,462.0,748.55,605.03
2018,9,8,16,15,802.5,66.0,6.1,19.1,412.0,711.38,579.2
2018,9,8,16,30,776.0,64.0,6.1,18.8,362.0,666.66,546.85
2018,9,8,16,45,734.0,60.5,6.1,18.45,309.0,608.45,502.97
2018,9,8,17,0,692.0,57.0,6.1,18.1,256.0,550.89,457.49
2018,9,8,17,15,626.5,52.0,6.0,17.7,204.0,482.26,399.68
2018,9,8,17,30,561.0,47.0,5.9,17.3,152.0,413.54,339.44
2018,9,8,17,45,446.5,39.5,5.85,16.9,106.0,319.04,255.56
2018,9,8,18,0,332.0,32.0,5.8,16.5,60.0,231.97,160.03
2018,9,8,18,15,196.0,20.0,5.7,16.35,33.5,107.9,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,16.0,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
