Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,9,45,847.0,46.5,5.95,11.85,339.5,112.16,56.6
2018,12,28,10,0,868.0,48.0,5.9,12.1,372.0,156.37,89.1
2018,12,28,10,15,882.5,49.0,5.8,12.3,399.5,199.52,125.85
2018,12,28,10,30,897.0,50.0,5.7,12.5,427.0,242.38,164.76
2018,12,28,10,45,907.0,51.0,5.55,12.75,448.0,283.58,203.32
2018,12,28,11,0,917.0,52.0,5.4,13.0,469.0,323.69,241.02
2018,12,28,11,15,923.0,52.0,5.4,13.15,483.0,360.24,275.69
2018,12,28,11,30,929.0,52.0,5.4,13.3,497.0,395.0,308.34
2018,12,28,11,45,931.5,53.5,5.35,13.5,504.5,427.92,338.75
2018,12,28,12,0,934.0,55.0,5.3,13.7,512.0,458.56,366.63
2018,12,28,12,15,931.5,55.5,5.25,13.8,511.0,483.51,389.52
2018,12,28,12,30,929.0,56.0,5.2,13.9,510.0,505.68,409.65
2018,12,28,12,45,920.5,58.5,5.1,14.05,502.0,524.15,426.17
2018,12,28,13,0,912.0,61.0,5.0,14.2,494.0,539.57,439.84
2018,12,28,13,15,905.5,60.0,4.9,14.25,478.0,549.21,448.84
2018,12,28,13,30,899.0,59.0,4.8,14.3,462.0,555.79,455.15
2018,12,28,13,45,889.5,58.0,4.65,14.4,440.0,557.68,457.29
2018,12,28,14,0,880.0,57.0,4.5,14.5,418.0,556.57,456.81
2018,12,28,14,15,865.0,55.0,4.45,14.5,389.5,548.32,450.92
2018,12,28,14,30,850.0,53.0,4.4,14.5,361.0,537.24,442.48
2018,12,28,14,45,825.5,51.0,4.3,14.5,326.5,518.32,427.27
2018,12,28,15,0,801.0,49.0,4.2,14.5,292.0,497.14,409.71
2018,12,28,15,15,764.5,46.5,4.2,14.5,253.5,470.57,387.28
2018,12,28,15,30,728.0,44.0,4.2,14.5,215.0,438.96,359.86
2018,12,28,15,45,670.0,40.5,3.75,13.9,174.5,394.41,321.01
2018,12,28,16,0,612.0,37.0,3.3,13.3,134.0,349.85,280.65
2018,12,28,16,15,513.5,31.5,3.2,13.05,96.0,285.35,221.42
2018,12,28,16,30,415.0,26.0,3.1,12.8,58.0,220.08,133.7
2018,12,28,16,45,254.5,17.5,3.0,12.6,33.0,116.68,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.4,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.35,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.5,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.7,12.0,10.48,0.0
2018,12,29,7,45,274.5,19.5,2.35,10.9,41.0,16.05,0.0
2018,12,29,8,0,440.0,28.0,2.4,11.1,70.0,24.4,14.14
2018,12,29,8,15,524.5,33.5,2.55,11.3,108.0,27.94,18.84
2018,12,29,8,30,609.0,39.0,2.7,11.5,146.0,31.55,22.49
2018,12,29,8,45,659.5,42.5,2.85,11.75,185.0,33.27,24.28
2018,12,29,9,0,710.0,46.0,3.0,12.0,224.0,35.08,26.03
2018,12,29,9,15,743.5,48.5,2.95,12.2,260.5,36.06,26.95
2018,12,29,9,30,777.0,51.0,2.9,12.4,297.0,66.25,32.79
2018,12,29,9,45,799.0,53.0,2.85,12.6,329.5,112.64,58.82
2018,12,29,10,0,821.0,55.0,2.8,12.8,362.0,155.42,89.88
2018,12,29,10,15,836.0,56.5,2.65,13.0,389.0,197.24,124.94
2018,12,29,10,30,851.0,58.0,2.5,13.2,416.0,238.9,162.02
2018,12,29,10,45,860.5,60.0,2.35,13.4,437.0,279.23,198.97
2018,12,29,11,0,870.0,62.0,2.2,13.6,458.0,318.58,235.0
2018,12,29,11,15,876.0,62.5,2.05,13.85,472.0,354.16,267.52
2018,12,29,11,30,882.0,63.0,1.9,14.1,486.0,388.09,297.97
2018,12,29,11,45,884.5,63.5,1.75,14.4,492.5,418.81,325.05
2018,12,29,12,0,887.0,64.0,1.6,14.7,499.0,447.35,349.59
2018,12,29,12,15,885.5,64.5,1.55,14.85,498.0,471.77,370.79
2018,12,29,12,30,884.0,65.0,1.5,15.0,497.0,493.59,389.45
2018,12,29,12,45,878.0,65.5,1.5,15.15,489.0,510.51,404.16
2018,12,29,13,0,872.0,66.0,1.5,15.3,481.0,524.54,416.33
2018,12,29,13,15,863.5,65.5,1.5,15.35,465.5,533.28,424.41
2018,12,29,13,30,855.0,65.0,1.5,15.4,450.0,539.07,430.03
2018,12,29,13,45,842.0,64.0,1.55,15.45,427.5,538.91,431.22
2018,12,29,14,0,829.0,63.0,1.6,15.5,405.0,538.61,432.06
2018,12,29,14,15,795.5,64.0,1.6,15.45,373.5,523.96,421.6
2018,12,29,14,30,762.0,65.0,1.6,15.4,342.0,506.67,408.87
2018,12,29,14,45,705.5,64.5,1.6,15.4,302.0,472.73,382.8
2018,12,29,15,0,649.0,64.0,1.6,15.4,262.0,439.53,356.68
2018,12,29,15,15,567.0,64.0,1.6,15.4,220.5,390.66,317.44
2018,12,29,15,30,485.0,64.0,1.6,15.4,179.0,341.8,277.25
2018,12,29,15,45,418.5,56.5,1.45,15.0,142.5,293.04,236.31
2018,12,29,16,0,352.0,49.0,1.3,14.6,106.0,245.34,195.13
2018,12,29,16,15,290.0,38.5,1.35,14.45,76.0,198.43,152.74
2018,12,29,16,30,228.0,28.0,1.4,14.3,46.0,151.22,93.5
2018,12,29,16,45,146.5,17.5,1.45,14.15,26.5,74.49,0.0
2018,12,29,17,0,65.0,7.0,1.5,14.0,7.0,6.67,0.0
2018,12,29,17,15,32.5,3.5,1.65,13.9,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,12,30,7,15,9.0,4.0,4.95,10.1,4.0,0.0,0.0
2018,12,30,7,30,18.0,8.0,5.1,10.3,8.0,7.63,0.0
2018,12,30,7,45,72.5,21.5,5.2,10.55,27.5,17.81,0.0
2018,12,30,8,0,127.0,35.0,5.3,10.8,47.0,28.58,17.44
2018,12,30,8,15,175.5,48.5,5.2,10.85,74.0,39.1,28.58
2018,12,30,8,30,224.0,62.0,5.1,10.9,101.0,49.35,38.35
2018,12,30,8,45,254.5,75.5,5.0,11.0,130.5,59.31,47.66
2018,12,30,9,0,285.0,89.0,4.9,11.1,160.0,68.99,56.59
2018,12,30,9,15,379.0,91.5,4.6,11.25,202.0,65.97,53.97
2018,12,30,9,30,473.0,94.0,4.3,11.4,244.0,86.03,57.39
2018,12,30,9,45,580.5,88.0,4.0,11.5,291.5,115.34,70.23
2018,12,30,10,0,688.0,82.0,3.7,11.6,339.0,153.32,94.54
2018,12,30,10,15,753.5,75.0,3.45,11.8,375.5,194.9,127.22
2018,12,30,10,30,819.0,68.0,3.2,12.0,412.0,236.96,162.58
2018,12,30,10,45,846.5,65.5,2.95,12.2,437.0,280.14,201.37
2018,12,30,11,0,874.0,63.0,2.7,12.4,462.0,320.32,237.77
2018,12,30,11,15,742.5,96.0,2.85,12.6,442.0,336.75,258.41
2018,12,30,11,30,611.0,129.0,3.0,12.8,422.0,347.46,272.65
2018,12,30,11,45,518.0,150.0,3.15,13.05,401.0,350.44,278.66
2018,12,30,12,0,425.0,171.0,3.3,13.3,380.0,348.57,279.68
2018,12,30,12,15,435.0,169.0,3.65,13.55,382.5,365.92,295.18
2018,12,30,12,30,445.0,167.0,4.0,13.8,385.0,382.41,309.78
2018,12,30,12,45,531.0,147.0,4.35,14.0,403.0,418.09,340.06
2018,12,30,13,0,617.0,127.0,4.7,14.2,421.0,457.88,373.65
2018,12,30,13,15,521.5,143.0,4.8,14.35,386.0,431.89,353.56
2018,12,30,13,30,426.0,159.0,4.9,14.5,351.0,405.37,332.62
2018,12,30,13,45,368.5,160.0,5.0,14.65,320.5,374.17,307.95
2018,12,30,14,0,311.0,161.0,5.1,14.8,290.0,348.02,286.88
2018,12,30,14,15,456.0,125.0,5.15,14.8,299.5,400.71,331.67
2018,12,30,14,30,601.0,89.0,5.2,14.8,309.0,447.15,370.79
2018,12,30,14,45,654.0,76.5,5.3,14.85,295.0,461.13,382.48
2018,12,30,15,0,707.0,64.0,5.4,14.9,281.0,469.22,389.04
2018,12,30,15,15,669.0,59.5,5.4,14.9,243.5,439.93,364.22
2018,12,30,15,30,631.0,55.0,5.4,14.9,206.0,407.04,335.69
2018,12,30,15,45,518.0,53.0,5.4,14.55,161.5,339.1,277.93
2018,12,30,16,0,405.0,51.0,5.4,14.2,117.0,273.12,220.66
2018,12,30,16,15,250.5,39.5,5.65,13.95,76.5,181.15,141.2
2018,12,30,16,30,96.0,28.0,5.9,13.7,36.0,87.05,54.05
2018,12,30,16,45,64.5,17.0,6.15,13.45,21.0,41.77,0.0
2018,12,30,17,0,33.0,6.0,6.4,13.2,6.0,5.72,0.0
2018,12,30,17,15,16.5,3.0,6.5,12.95,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,11.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,11.05,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.45,10.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2018,12,31,7,15,11.0,4.0,8.4,10.55,4.0,0.0,0.0
2018,12,31,7,30,22.0,8.0,8.4,10.6,8.0,7.63,0.0
2018,12,31,7,45,112.0,21.5,8.45,10.7,31.0,17.11,0.0
2018,12,31,8,0,202.0,35.0,8.5,10.8,54.0,27.48,16.48
2018,12,31,8,15,399.0,39.0,8.55,10.95,100.5,30.51,21.04
2018,12,31,8,30,596.0,43.0,8.6,11.1,147.0,35.43,25.92
2018,12,31,8,45,690.0,42.5,8.65,11.25,192.5,33.36,24.35
2018,12,31,9,0,784.0,42.0,8.7,11.4,238.0,35.61,26.52
2018,12,31,9,15,815.5,44.5,8.8,11.6,276.5,37.5,28.27
2018,12,31,9,30,847.0,47.0,8.9,11.8,315.0,68.82,34.1
2018,12,31,9,45,867.5,49.0,8.95,12.0,349.0,113.84,57.63
2018,12,31,10,0,888.0,51.0,9.0,12.2,383.0,159.55,91.07
2018,12,31,10,15,903.0,52.0,9.0,12.35,411.5,203.92,128.85
2018,12,31,10,30,918.0,53.0,9.0,12.5,440.0,248.02,169.07
2018,12,31,10,45,928.0,54.5,8.95,12.65,462.0,290.81,209.48
2018,12,31,11,0,938.0,56.0,8.9,12.8,484.0,332.5,249.18
2018,12,31,11,15,944.0,56.5,8.85,12.9,499.0,370.63,285.77
2018,12,31,11,30,950.0,57.0,8.8,13.0,514.0,406.95,320.33
2018,12,31,11,45,953.0,57.5,8.75,13.15,521.5,440.1,351.64
2018,12,31,12,0,956.0,58.0,8.7,13.3,529.0,470.93,380.41
2018,12,31,12,15,954.0,59.0,8.65,13.35,528.5,497.55,405.31
2018,12,31,12,30,952.0,60.0,8.6,13.4,528.0,521.37,427.41
2018,12,31,12,45,945.5,61.0,8.55,13.5,519.5,540.07,444.83
2018,12,31,13,0,939.0,62.0,8.5,13.6,511.0,555.67,459.35
2018,12,31,13,15,932.0,61.5,8.5,13.65,495.5,566.29,469.69
2018,12,31,13,30,925.0,61.0,8.5,13.7,480.0,573.76,477.21
2018,12,31,13,45,913.5,60.0,8.5,13.75,457.0,575.07,479.51
2018,12,31,14,0,902.0,59.0,8.5,13.8,434.0,573.26,479.03
2018,12,31,14,15,829.0,66.0,8.45,13.75,392.5,546.45,457.65
2018,12,31,14,30,756.0,73.0,8.4,13.7,351.0,513.93,431.25
2018,12,31,14,45,674.5,75.0,8.35,13.65,305.5,471.47,396.22
2018,12,31,15,0,593.0,77.0,8.3,13.6,260.0,425.92,358.03
2018,12,31,15,15,501.5,75.0,8.3,13.6,216.0,369.94,310.48
2018,12,31,15,30,410.0,73.0,8.3,13.6,172.0,311.73,260.31
2018,12,31,15,45,250.5,59.5,4.5,14.05,116.5,211.21,172.8
2018,12,31,16,0,91.0,46.0,0.7,14.5,61.0,105.58,82.36
2018,12,31,16,15,72.0,37.0,0.75,14.4,46.5,79.06,58.95
2018,12,31,16,30,53.0,28.0,0.8,14.3,32.0,61.42,37.61
2018,12,31,16,45,32.5,17.0,0.8,14.2,19.0,29.14,0.0
2018,12,31,17,0,12.0,6.0,0.8,14.1,6.0,10.17,0.0
2018,12,31,17,15,6.0,3.0,0.8,14.1,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
